Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
,,2024-03-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
,,2024-03-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
,,2024-03-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.8
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.9
,,2024-03-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
,,2024-03-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,773.2
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.99
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-176.43
,,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,741.9
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
,,2024-03-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
,,2024-03-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
,,2024-03-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
,,2024-03-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.69
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.66
,,2024-03-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
,,2024-03-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.9
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-176.71
,,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,742.6
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
,,2024-03-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
,,2024-03-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
,,2024-03-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
,,2024-03-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.13
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.43
,,2024-03-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
,,2024-03-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,772.7
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.09
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-176.79
,,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,740.7
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
,,2024-03-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
,,2024-03-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
,,2024-03-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
,,2024-03-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.56
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.26
,,2024-03-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
,,2024-03-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,767.1
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.11
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-173.75
,,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,731.7
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
,,2024-03-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
,,2024-03-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
,,2024-03-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
,,2024-03-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.96
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.63
,,2024-03-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
,,2024-03-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,765.0
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.48
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-173.68
,,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,731.9
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
,,2024-03-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
,,2024-03-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
,,2024-03-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
,,2024-03-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.54
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.02
,,2024-03-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
,,2024-03-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,765.9
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-173.76
,,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,731.4
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
,,2024-03-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
,,2024-03-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
,,2024-03-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
,,2024-03-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.68
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.21
,,2024-03-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
,,2024-03-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,763.7
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-173.44
,,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,731.0
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
,,2024-03-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
,,2024-03-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
,,2024-03-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
,,2024-03-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.78
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.59
,,2024-03-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
,,2024-03-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.4
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-174.94
,,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,736.3
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
,,2024-03-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
,,2024-03-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
,,2024-03-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.12
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.42
,,2024-03-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
,,2024-03-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,766.7
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-174.48
,,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,733.5
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
,,2024-03-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
,,2024-03-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
,,2024-03-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
,,2024-03-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.72
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.22
,,2024-03-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
,,2024-03-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.6
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-174.79
,,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,733.6
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
,,2024-03-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
,,2024-03-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
,,2024-03-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
,,2024-03-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.64
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.43
,,2024-03-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
,,2024-03-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.1
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-174.94
,,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,732.9
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
,,2024-03-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
,,2024-03-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
,,2024-03-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.12
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.25
,,2024-03-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
,,2024-03-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,757.8
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-169.43
,,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,716.4
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
,,2024-03-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
,,2024-03-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
,,2024-03-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
,,2024-03-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
