Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.43
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.25
,,2024-03-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
,,2024-03-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,762.1
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.2
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-170.72
,,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,721.7
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
,,2024-03-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
,,2024-03-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
,,2024-03-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
,,2024-03-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.81
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.69
,,2024-03-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
,,2024-03-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,774.4
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-174.33
,,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,730.8
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
,,2024-03-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
,,2024-03-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
,,2024-03-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
,,2024-03-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.04
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.04
,,2024-03-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
,,2024-03-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.4
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-174.63
,,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,729.2
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
,,2024-03-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
,,2024-03-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
,,2024-03-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
,,2024-03-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.59
,,2024-03-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
,,2024-03-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,798.8
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-177.93
,,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,741.9
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.91
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
,,2024-03-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
,,2024-03-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.01
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
,,2024-03-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
,,2024-03-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-195.98
,,2024-03-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
,,2024-03-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,811.2
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-181.57
,,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,751.8
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
,,2024-03-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
,,2024-03-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
,,2024-03-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
,,2024-03-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.72
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-196.41
,,2024-03-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
,,2024-03-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,813.7
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.02
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-180.81
,,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,749.5
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
,,2024-03-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
,,2024-03-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
,,2024-03-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
,,2024-03-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.3
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-195.23
,,2024-03-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
,,2024-03-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,812.0
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.89
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-178.94
,,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,744.8
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
,,2024-03-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
,,2024-03-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.86
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
,,2024-03-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
,,2024-03-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.54
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-194.76
,,2024-03-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
,,2024-03-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,809.5
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-181.02
,,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,752.7
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
,,2024-03-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
,,2024-03-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.82
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
,,2024-03-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
,,2024-03-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.25
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.92
,,2024-03-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
,,2024-03-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,797.0
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-174.31
,,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,728.2
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
,,2024-03-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
,,2024-03-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.92
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
,,2024-03-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
,,2024-03-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.67
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.71
,,2024-03-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
,,2024-03-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,789.7
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-172.31
,,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,721.7
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.74
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
,,2024-03-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
,,2024-03-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
,,2024-03-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
,,2024-03-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.52
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.29
,,2024-03-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
,,2024-03-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.1
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.65
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-168.26
,,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,707.5
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
,,2024-03-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
,,2024-03-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
,,2024-03-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
,,2024-03-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.91
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.86
,,2024-03-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
,,2024-03-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,769.1
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.09
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-162.24
,,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,684.2
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.62
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
,,2024-03-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
,,2024-03-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
,,2024-03-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.14
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.67
,,2024-03-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
,,2024-03-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.4
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.09
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-157.3
,,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.8
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
