Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
,,2024-03-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
,,2024-03-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
,,2024-03-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.4
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.74
,,2024-03-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
,,2024-03-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.9
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.2
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-157.94
,,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,672.5
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
,,2024-03-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
,,2024-03-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
,,2024-03-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.91
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.17
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.23
,,2024-03-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
,,2024-03-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,747.3
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.71
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-153.83
,,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,658.1
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
,,2024-03-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
,,2024-03-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
,,2024-03-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.37
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.43
,,2024-03-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
,,2024-03-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,740.4
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.01
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.58
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-150.87
,,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,646.3
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
,,2024-03-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
,,2024-03-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
,,2024-03-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
,,2024-03-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
,,2024-03-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.79
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.12
,,2024-03-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
,,2024-03-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,728.6
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.17
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-148.0
,,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,636.2
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
,,2024-03-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
,,2024-03-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.16
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
,,2024-03-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
,,2024-03-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
,,2024-03-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
,,2024-03-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.75
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.34
,,2024-03-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
,,2024-03-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,724.1
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.05
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-146.3
,,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,627.9
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
,,2024-03-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
,,2024-03-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
,,2024-03-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.84
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.61
,,2024-03-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
,,2024-03-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,712.8
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.83
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-142.34
,,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.1
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
,,2024-03-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
,,2024-03-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
,,2024-03-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
,,2024-03-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.78
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.91
,,2024-03-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
,,2024-03-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,716.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.39
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-144.42
,,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.2
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
,,2024-03-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
,,2024-03-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
,,2024-03-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.47
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.73
,,2024-03-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
,,2024-03-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,705.5
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.64
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-139.16
,,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,598.8
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
,,2024-03-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
,,2024-03-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
,,2024-03-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.84
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.4
,,2024-03-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
,,2024-03-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,704.2
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.21
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-142.2
,,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,609.5
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
,,2024-03-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
,,2024-03-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
,,2024-03-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.21
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.04
,,2024-03-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.7
,,2024-03-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,699.3
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.76
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-140.91
,,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.6
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
,,2024-03-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
,,2024-03-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.65
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.97
,,2024-03-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
,,2024-03-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,694.0
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.57
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-139.74
,,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,599.7
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
,,2024-03-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
,,2024-03-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.65
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.51
,,2024-03-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
,,2024-03-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,688.7
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.39
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-138.54
,,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.7
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
,,2024-03-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
,,2024-03-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
,,2024-03-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
,,2024-03-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.27
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.93
,,2024-03-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
