Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
,,2024-03-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,679.9
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.3
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-136.4
,,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.8
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.75
,,2024-03-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
,,2024-03-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
,,2024-03-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
,,2024-03-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.72
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.98
,,2024-03-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
,,2024-03-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,671.4
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.53
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-133.7
,,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.4
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
,,2024-03-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
,,2024-03-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
,,2024-03-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.14
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.49
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.11
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.76
,,2024-03-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
,,2024-03-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,664.4
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.82
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.62
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-133.4
,,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
,,2024-03-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
,,2024-03-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
,,2024-03-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.55
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.98
,,2024-03-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
,,2024-03-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,661.1
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.27
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-131.74
,,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,563.2
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
,,2024-03-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
,,2024-03-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
,,2024-03-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
,,2024-03-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.0
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.92
,,2024-03-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
,,2024-03-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,656.9
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.79
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-131.0
,,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.4
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
,,2024-03-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
,,2024-03-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
,,2024-03-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.09
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.3
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.06
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.79
,,2024-03-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
,,2024-03-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,659.7
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.78
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.15
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-132.18
,,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,564.6
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
,,2024-03-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
,,2024-03-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
,,2024-03-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.06
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.26
,,2024-03-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
,,2024-03-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,666.5
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.93
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.56
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-134.25
,,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.6
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
,,2024-03-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
,,2024-03-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
,,2024-03-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.19
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.67
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.83
,,2024-03-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
,,2024-03-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,656.6
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.18
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-132.13
,,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.1
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
,,2024-03-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
,,2024-03-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
,,2024-03-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.79
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.85
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.96
,,2024-03-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
,,2024-03-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,657.4
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.86
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-132.38
,,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.4
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
,,2024-03-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
,,2024-03-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
,,2024-03-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
,,2024-03-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.23
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.04
,,2024-03-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
,,2024-03-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,657.0
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.88
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.07
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-130.11
,,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.59
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
,,2024-03-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
,,2024-03-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
,,2024-03-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
,,2024-03-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.99
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-151.34
,,2024-03-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
,,2024-03-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,644.1
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.77
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-127.37
,,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,546.3
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
,,2024-03-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
,,2024-03-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
,,2024-03-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
,,2024-03-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.57
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-150.23
,,2024-03-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
,,2024-03-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,642.6
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.68
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-129.75
,,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.3
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
,,2024-03-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
,,2024-03-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
,,2024-03-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.62
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-151.18
,,2024-03-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
,,2024-03-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,645.9
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.42
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-129.76
,,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
