Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.74
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
,,2024-03-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
,,2024-03-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
,,2024-03-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
,,2024-03-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.85
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.12
,,2024-03-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
,,2024-03-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,658.5
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.07
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-130.98
,,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
,,2024-03-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
,,2024-03-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
,,2024-03-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.21
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.35
,,2024-03-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
,,2024-03-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,672.6
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.28
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-136.12
,,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.4
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.31
,,2024-03-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
,,2024-03-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
,,2024-03-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.3
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-160.9
,,2024-03-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
,,2024-03-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,677.3
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.32
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-138.08
,,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,585.0
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
,,2024-03-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
,,2024-03-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
,,2024-03-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
,,2024-03-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.06
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.63
,,2024-03-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,680.9
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.46
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.01
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.45
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-138.62
,,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.3
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
,,2024-03-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
,,2024-03-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
,,2024-03-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
,,2024-03-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.96
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.34
,,2024-03-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
,,2024-03-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.7
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.75
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.6
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.27
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-140.88
,,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,596.8
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
,,2024-03-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
,,2024-03-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
,,2024-03-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.65
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.32
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.76
,,2024-03-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
,,2024-03-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,694.2
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.08
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.85
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-140.84
,,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
,,2024-03-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
,,2024-03-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
,,2024-03-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
,,2024-03-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.46
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.6
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.69
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.08
,,2024-03-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
,,2024-03-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.2
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.89
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.25
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-141.36
,,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,599.8
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
,,2024-03-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
,,2024-03-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
,,2024-03-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
,,2024-03-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.89
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.57
,,2024-03-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
,,2024-03-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,663.2
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.1
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-132.06
,,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,562.6
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
,,2024-03-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
,,2024-03-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
,,2024-03-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
,,2024-03-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.82
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.16
,,2024-03-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
,,2024-03-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,653.7
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.58
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-130.38
,,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
,,2024-03-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
,,2024-03-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
,,2024-03-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
,,2024-03-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.43
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.93
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.0
,,2024-03-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
,,2024-03-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,649.9
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.01
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-131.14
,,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,556.4
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
,,2024-03-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
,,2024-03-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
,,2024-03-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
,,2024-03-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.14
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.16
,,2024-03-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
,,2024-03-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,647.4
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.81
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.77
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-129.47
,,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,550.4
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
,,2024-03-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
,,2024-03-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
,,2024-03-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
,,2024-03-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.53
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.74
,,2024-03-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
,,2024-03-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,653.7
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.39
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-132.26
,,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
,,2024-03-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
,,2024-03-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
,,2024-03-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
,,2024-03-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.04
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.09
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.01
,,2024-03-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
,,2024-03-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,663.2
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
