Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.88
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-133.87
,,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.0
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
,,2024-03-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
,,2024-03-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
,,2024-03-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
,,2024-03-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.41
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.88
,,2024-03-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
,,2024-03-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,683.3
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-136.48
,,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.3
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
,,2024-03-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
,,2024-03-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
,,2024-03-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
,,2024-03-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.23
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.86
,,2024-03-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
,,2024-03-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,697.7
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.6
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-141.48
,,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.0
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.02
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
,,2024-03-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
,,2024-03-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
,,2024-03-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.1
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.46
,,2024-03-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
,,2024-03-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.0
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.49
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-139.28
,,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
,,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
,,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.8
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
,,2024-03-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
,,2024-03-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
,,2024-03-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.18
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.62
,,2024-03-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
,,2024-03-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,685.6
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.46
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.72
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-137.68
,,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
,,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.9
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
,,2024-03-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
,,2024-03-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
,,2024-03-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
,,2024-03-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.4
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.05
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.56
,,2024-03-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
,,2024-03-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,682.6
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-137.66
,,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
,,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,583.7
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
,,2024-03-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
,,2024-03-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
,,2024-03-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.32
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.0
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.0
,,2024-03-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
,,2024-03-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,694.5
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.51
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-138.1
,,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
,,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
,,2024-03-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
,,2024-03-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
,,2024-03-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
,,2024-03-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.39
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.26
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.43
,,2024-03-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
,,2024-03-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,704.8
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-142.21
,,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
,,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.9
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
,,2024-03-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
,,2024-03-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
,,2024-03-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.97
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.19
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.66
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.62
,,2024-03-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.6
,,2024-03-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,700.3
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-139.42
,,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
,,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,587.6
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
,,2024-03-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.4
,,2024-03-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
,,2024-03-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
,,2024-03-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.31
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.36
,,2024-03-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
,,2024-03-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,707.4
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-143.82
,,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
,,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
,,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.6
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
,,2024-03-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
,,2024-03-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
,,2024-03-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.54
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.12
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.23
,,2024-03-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
,,2024-03-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,715.5
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-147.81
,,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
,,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
,,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,622.1
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
,,2024-03-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
,,2024-03-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
,,2024-03-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.38
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.66
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.69
,,2024-03-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.9
,,2024-03-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,715.1
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-145.78
,,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,615.2
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
,,2024-03-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
,,2024-03-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
,,2024-03-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.94
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.65
,,2024-03-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
,,2024-03-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,710.9
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.85
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-143.69
,,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
,,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.5
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.82
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
,,2024-03-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
