Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
,,2024-03-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
,,2024-03-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.46
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.32
,,2024-03-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
,,2024-03-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,718.1
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-144.99
,,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
,,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.9
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.07
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
,,2024-03-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
,,2024-03-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
,,2024-03-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
,,2024-03-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-171.61
,,2024-03-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
,,2024-03-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,724.3
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-147.1
,,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,621.4
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
,,2024-03-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
,,2024-03-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
,,2024-03-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.67
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.79
,,2024-03-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
,,2024-03-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,728.4
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-150.67
,,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.7
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
,,2024-03-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
,,2024-03-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
,,2024-03-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
,,2024-03-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.3
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.03
,,2024-03-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
,,2024-03-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.0
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.53
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-158.54
,,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,667.6
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.77
,,2024-03-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
,,2024-03-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
,,2024-03-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
,,2024-03-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.72
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.54
,,2024-03-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
,,2024-03-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,765.4
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-158.68
,,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,669.0
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
,,2024-03-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
,,2024-03-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.81
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.61
,,2024-03-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.5
,,2024-03-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
,,2024-03-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
,,2024-03-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.21
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.52
,,2024-03-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
,,2024-03-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.7
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-153.54
,,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
,,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
,,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,647.4
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
,,2024-03-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
,,2024-03-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
,,2024-03-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
,,2024-03-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.17
,,2024-03-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
,,2024-03-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,767.3
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-157.7
,,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,664.7
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
,,2024-03-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
,,2024-03-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
,,2024-03-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
,,2024-03-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.45
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.32
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.11
,,2024-03-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
,,2024-03-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,772.8
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.83
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-161.94
,,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
,,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
,,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,683.5
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
,,2024-03-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
,,2024-03-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
,,2024-03-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
,,2024-03-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
,,2024-03-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.58
,,2024-03-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
,,2024-03-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.4
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-164.44
,,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
,,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
,,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,689.8
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
,,2024-03-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
,,2024-03-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
,,2024-03-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
,,2024-03-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
,,2024-03-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.84
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.3
,,2024-03-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
,,2024-03-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.6
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.7
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-162.7
,,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
,,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,684.7
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
,,2024-03-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
,,2024-03-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
,,2024-03-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
,,2024-03-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.32
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.98
,,2024-03-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
,,2024-03-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.7
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-163.2
,,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
,,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,688.0
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
,,2024-03-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
,,2024-03-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
,,2024-03-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
,,2024-03-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
,,2024-03-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.49
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.87
,,2024-03-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
,,2024-03-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.8
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-163.58
,,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
,,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
,,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,690.1
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
,,2024-03-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
,,2024-03-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.06
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
,,2024-03-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
,,2024-03-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
,,2024-03-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
,,2024-03-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.38
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.18
,,2024-03-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
,,2024-03-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.1
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
