Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-161.41
,,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
,,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,682.8
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
,,2024-03-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
,,2024-03-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
,,2024-03-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
,,2024-03-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
,,2024-03-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
,,2024-03-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.8
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.44
,,2024-03-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
,,2024-03-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.1
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.9
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-165.03
,,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
,,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
,,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,697.9
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.7
,,2024-03-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
,,2024-03-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
,,2024-03-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
,,2024-03-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.32
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.99
,,2024-03-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
,,2024-03-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.2
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-166.34
,,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.3
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
,,2024-03-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
,,2024-03-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
,,2024-03-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
,,2024-03-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.36
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.27
,,2024-03-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
,,2024-03-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,786.6
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-163.63
,,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
,,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
,,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,691.0
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
,,2024-03-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
,,2024-03-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
,,2024-03-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
,,2024-03-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
,,2024-03-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.8
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.66
,,2024-03-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
,,2024-03-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.1
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.16
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-161.03
,,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
,,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,680.3
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
,,2024-03-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.82
,,2024-03-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
,,2024-03-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
,,2024-03-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
,,2024-03-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.86
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.66
,,2024-03-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
,,2024-03-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.7
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.14
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-159.92
,,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
,,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
,,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,674.2
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.18
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.92
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.69
,,2024-03-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.6
,,2024-03-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
,,2024-03-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
,,2024-03-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.9
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.29
,,2024-03-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
,,2024-03-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.3
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-159.15
,,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
,,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
,,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,671.3
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
,,2024-03-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
,,2024-03-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
,,2024-03-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
,,2024-03-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.76
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.08
,,2024-03-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
,,2024-03-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.0
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-161.7
,,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
,,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,682.0
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
,,2024-03-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
,,2024-03-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
,,2024-03-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
,,2024-03-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.74
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.6
,,2024-03-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
,,2024-03-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,781.1
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-163.42
,,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
,,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
,,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,687.9
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
,,2024-03-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
,,2024-03-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
,,2024-03-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
,,2024-03-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.88
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.14
,,2024-03-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
,,2024-03-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.2
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-162.85
,,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
,,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
,,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,682.9
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.97
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
,,2024-03-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
,,2024-03-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
,,2024-03-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
,,2024-03-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.32
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.84
,,2024-03-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
,,2024-03-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.7
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.03
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-169.68
,,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,710.9
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
,,2024-03-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
,,2024-03-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
,,2024-03-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.09
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.51
,,2024-03-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
,,2024-03-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.0
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-164.32
,,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,691.8
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
,,2024-03-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
,,2024-03-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
,,2024-03-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
,,2024-03-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.57
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.68
,,2024-03-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
,,2024-03-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.6
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.07
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-167.1
,,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,702.7
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
,,2024-03-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
,,2024-03-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
