Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
,,2024-03-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
,,2024-03-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.13
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.98
,,2024-03-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
,,2024-03-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.7
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-171.74
,,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
,,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,718.9
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
,,2024-03-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
,,2024-03-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
,,2024-03-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.25
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.26
,,2024-03-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
,,2024-03-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,788.1
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-173.3
,,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
,,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,721.8
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.63
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
,,2024-03-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
,,2024-03-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
,,2024-03-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
,,2024-03-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.03
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.82
,,2024-03-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
,,2024-03-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,783.3
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-170.8
,,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
,,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,716.0
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
,,2024-03-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
,,2024-03-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
,,2024-03-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
,,2024-03-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.93
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.04
,,2024-03-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
,,2024-03-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.8
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-170.44
,,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
,,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
,,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,712.5
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
,,2024-03-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
,,2024-03-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
,,2024-03-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
,,2024-03-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.44
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.37
,,2024-03-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
,,2024-03-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.2
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-168.16
,,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
,,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
,,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,711.8
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
,,2024-03-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
,,2024-03-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
,,2024-03-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
,,2024-03-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.98
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.51
,,2024-03-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
,,2024-03-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.0
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-168.98
,,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
,,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
,,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,716.3
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.32
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.64
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
,,2024-03-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
,,2024-03-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
,,2024-03-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
,,2024-03-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.01
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.06
,,2024-03-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
,,2024-03-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.5
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-165.0
,,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,698.1
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
,,2024-03-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
,,2024-03-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
,,2024-03-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
,,2024-03-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.34
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.99
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.88
,,2024-03-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
,,2024-03-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.3
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-163.53
,,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
,,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,689.6
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
,,2024-03-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
,,2024-03-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
,,2024-03-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
,,2024-03-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.65
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.56
,,2024-03-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
,,2024-03-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,777.6
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.73
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-167.48
,,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
,,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,705.8
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.17
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
,,2024-03-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
,,2024-03-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
,,2024-03-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.21
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.27
,,2024-03-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
,,2024-03-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.9
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-162.47
,,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
,,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,688.6
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
,,2024-03-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
,,2024-03-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
,,2024-03-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
,,2024-03-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.1
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.51
,,2024-03-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
,,2024-03-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,775.8
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-164.59
,,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
,,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
,,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,696.2
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.64
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
,,2024-03-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
,,2024-03-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
,,2024-03-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
,,2024-03-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.29
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.45
,,2024-03-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
,,2024-03-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,770.6
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-161.78
,,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,683.9
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.43
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.27
,,2024-03-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
,,2024-03-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.2
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
,,2024-03-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
,,2024-03-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,22.05
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.45
,,2024-03-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
,,2024-03-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,767.8
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-158.86
,,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
,,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
,,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,673.1
