Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
,,2024-03-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
,,2024-03-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
,,2024-03-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
,,2024-03-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.02
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.6
,,2024-03-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
,,2024-03-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.8
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-169.0
,,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,714.6
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
,,2024-03-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
,,2024-03-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
,,2024-03-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.94
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.33
,,2024-03-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
,,2024-03-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.1
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-176.49
,,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
,,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,742.9
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
,,2024-03-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
,,2024-03-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
,,2024-03-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
,,2024-03-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.25
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.08
,,2024-03-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
,,2024-03-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.1
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-177.9
,,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
,,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,749.4
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
,,2024-03-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
,,2024-03-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
,,2024-03-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
,,2024-03-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.01
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.8
,,2024-03-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
,,2024-03-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.5
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.53
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-180.05
,,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
,,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,756.4
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
,,2024-03-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
,,2024-03-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
,,2024-03-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
,,2024-03-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.01
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.93
,,2024-03-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
,,2024-03-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,789.0
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-180.35
,,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,757.4
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
,,2024-03-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
,,2024-03-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
,,2024-03-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
,,2024-03-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.97
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.17
,,2024-03-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
,,2024-03-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,790.0
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.64
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-182.06
,,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
,,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,764.1
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
,,2024-03-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
,,2024-03-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
,,2024-03-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.69
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.96
,,2024-03-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
,,2024-03-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,789.0
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.05
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-180.73
,,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
,,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
,,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,758.8
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
,,2024-03-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
,,2024-03-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
,,2024-03-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
,,2024-03-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,19.98
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.38
,,2024-03-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
,,2024-03-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.9
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.15
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-179.69
,,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
,,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,754.2
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
,,2024-03-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
,,2024-03-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
,,2024-03-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
,,2024-03-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.82
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.31
,,2024-03-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
,,2024-03-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,777.9
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.37
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-178.13
,,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
,,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,748.1
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
,,2024-03-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
,,2024-03-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
,,2024-03-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
,,2024-03-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,21.11
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.9
,,2024-03-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
,,2024-03-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,775.7
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.27
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-178.21
,,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,747.7
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
,,2024-03-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
,,2024-03-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
,,2024-03-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
,,2024-03-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.63
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.29
,,2024-03-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
,,2024-03-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.8
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-179.21
,,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
,,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,751.1
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
,,2024-03-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
,,2024-03-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
,,2024-03-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
,,2024-03-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,20.25
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.77
,,2024-03-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
,,2024-03-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.2
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.67
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-176.17
,,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
,,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
,,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,739.6
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
,,2024-03-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
,,2024-03-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
,,2024-03-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
