Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.94
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.94
,,2024-03-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
,,2024-03-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.5
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-177.44
,,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,744.5
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
,,2024-03-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
,,2024-03-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
,,2024-03-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
,,2024-03-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.61
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.72
,,2024-03-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
,,2024-03-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,767.7
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.14
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-175.31
,,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
,,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,736.8
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
,,2024-03-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
,,2024-03-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
,,2024-03-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
,,2024-03-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,18.76
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.72
,,2024-03-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
,,2024-03-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,767.7
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-176.77
,,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
,,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,742.3
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
,,2024-03-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
,,2024-03-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
,,2024-03-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
,,2024-03-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.75
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.49
,,2024-03-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
,,2024-03-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.7
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-175.91
,,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
,,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
,,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,739.9
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
,,2024-03-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
,,2024-03-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,17.23
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.54
,,2024-03-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
,,2024-03-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.1
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-173.5
,,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
,,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
,,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,730.6
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
,,2024-03-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
,,2024-03-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
,,2024-03-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
,,2024-03-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,16.72
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.13
,,2024-03-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
,,2024-03-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.7
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-173.94
,,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,731.6
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
,,2024-03-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
,,2024-03-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
,,2024-03-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
,,2024-03-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,15.29
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.92
,,2024-03-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.3
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-172.82
,,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,726.3
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
,,2024-03-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
,,2024-03-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
,,2024-03-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
,,2024-03-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.81
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.0
,,2024-03-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
,,2024-03-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,765.9
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-175.29
,,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
,,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,737.5
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
,,2024-03-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
,,2024-03-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
,,2024-03-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
,,2024-03-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.19
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.69
,,2024-03-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
,,2024-03-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,769.1
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-175.9
,,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
,,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,736.5
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
,,2024-03-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
,,2024-03-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
,,2024-03-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
,,2024-03-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.97
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.77
,,2024-03-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
,,2024-03-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.6
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-175.94
,,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
,,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
,,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,736.0
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
,,2024-03-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
,,2024-03-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
,,2024-03-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
,,2024-03-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.3
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.03
,,2024-03-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
,,2024-03-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,766.0
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-175.78
,,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
,,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,735.7
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
,,2024-03-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
,,2024-03-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
,,2024-03-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.2
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.91
,,2024-03-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
,,2024-03-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,766.0
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.65
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-174.64
,,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
,,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,731.5
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
,,2024-03-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
,,2024-03-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
,,2024-03-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
,,2024-03-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.35
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.8
,,2024-03-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
,,2024-03-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.5
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-174.6
,,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
,,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
,,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,733.3
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
