Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
,,2024-03-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
,,2024-03-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
,,2024-03-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.38
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.76
,,2024-03-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
,,2024-03-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.1
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-171.02
,,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
,,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,722.4
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
,,2024-03-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
,,2024-03-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
,,2024-03-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
,,2024-03-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.81
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.18
,,2024-03-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
,,2024-03-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.0
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-170.0
,,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
,,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,718.7
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
,,2024-03-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
,,2024-03-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
,,2024-03-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
,,2024-03-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.21
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.74
,,2024-03-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
,,2024-03-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,754.8
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-171.47
,,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
,,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
,,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,724.1
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
,,2024-03-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
,,2024-03-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
,,2024-03-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
,,2024-03-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.58
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.3
,,2024-03-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
,,2024-03-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.6
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-173.11
,,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
,,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,730.0
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
,,2024-03-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
,,2024-03-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
,,2024-03-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
,,2024-03-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.62
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.6
,,2024-03-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
,,2024-03-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.2
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-176.44
,,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,741.1
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
,,2024-03-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
,,2024-03-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
,,2024-03-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
,,2024-03-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.31
,,2024-03-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
,,2024-03-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,769.1
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-174.86
,,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,733.7
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
,,2024-03-25T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
,,2024-03-25T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
,,2024-03-25T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
,,2024-03-25T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.01
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.38
,,2024-03-25T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
,,2024-03-25T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,649.3
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.87
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-145.63
,,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
,,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
,,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,618.0
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
,,2024-03-25T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
,,2024-03-25T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-25T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-25T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.46
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.26
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.45
,,2024-03-25T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
,,2024-03-25T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,644.7
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.4
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-145.98
,,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
,,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,618.9
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
,,2024-03-25T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
,,2024-03-25T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
,,2024-03-25T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
,,2024-03-25T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.91
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.54
,,2024-03-25T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
,,2024-03-25T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,647.6
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.99
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-146.6
,,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
,,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,619.9
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
,,2024-03-25T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
,,2024-03-25T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
,,2024-03-25T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
,,2024-03-25T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.52
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.0
,,2024-03-25T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
,,2024-03-25T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,655.0
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.95
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-148.69
,,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
,,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,621.6
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
,,2024-03-25T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
,,2024-03-25T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
,,2024-03-25T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
,,2024-03-25T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.65
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.58
,,2024-03-25T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
,,2024-03-25T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,652.4
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.43
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-150.06
,,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
,,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,626.5
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
,,2024-03-25T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
,,2024-03-25T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-25T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
,,2024-03-25T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.56
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.55
,,2024-03-25T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
,,2024-03-25T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,649.7
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.66
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-148.39
,,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,621.3
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
,,2024-03-25T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
,,2024-03-25T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
,,2024-03-25T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-25T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.84
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.52
,,2024-03-25T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
,,2024-03-25T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,643.8
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
