Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.87
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-145.64
,,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.4
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
,,2024-03-25T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
,,2024-03-25T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
,,2024-03-25T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
,,2024-03-25T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.8
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.22
,,2024-03-25T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
,,2024-03-25T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,640.3
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.64
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-145.65
,,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
,,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,614.0
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
,,2024-03-25T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
,,2024-03-25T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
,,2024-03-25T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
,,2024-03-25T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.38
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.12
,,2024-03-25T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
,,2024-03-25T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,643.3
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.97
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-145.42
,,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
,,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,612.3
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
,,2024-03-25T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
,,2024-03-25T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
,,2024-03-25T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
,,2024-03-25T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.66
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.92
,,2024-03-25T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
,,2024-03-25T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,648.5
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.18
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-147.04
,,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
,,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
,,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,616.8
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
,,2024-03-25T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
,,2024-03-25T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
,,2024-03-25T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
,,2024-03-25T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.78
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.0
,,2024-03-25T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
,,2024-03-25T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,650.8
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.47
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-148.26
,,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
,,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.4
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
,,2024-03-25T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
,,2024-03-25T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
,,2024-03-25T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
,,2024-03-25T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.75
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.18
,,2024-03-25T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
,,2024-03-25T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,655.7
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.98
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-148.27
,,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
,,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
,,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.2
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
,,2024-03-25T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
,,2024-03-25T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
,,2024-03-25T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
,,2024-03-25T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.3
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.03
,,2024-03-25T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
,,2024-03-25T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,643.4
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.16
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-143.82
,,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
,,2024-03-25T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
,,2024-03-25T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
,,2024-03-25T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
,,2024-03-25T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
,,2024-03-25T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.33
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-146.41
,,2024-03-25T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
,,2024-03-25T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,616.4
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.01
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-137.55
,,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
,,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.6
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-25T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
,,2024-03-25T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
,,2024-03-25T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
,,2024-03-25T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
,,2024-03-25T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.27
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-142.38
,,2024-03-25T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
,,2024-03-25T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,600.2
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.78
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-134.51
,,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
,,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.0
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-25T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
,,2024-03-25T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
,,2024-03-25T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
,,2024-03-25T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
,,2024-03-25T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.1
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-140.64
,,2024-03-25T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
,,2024-03-25T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,593.7
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.89
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-131.19
,,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,556.3
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
,,2024-03-25T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
,,2024-03-25T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
,,2024-03-25T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
,,2024-03-25T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.61
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-139.1
,,2024-03-25T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
,,2024-03-25T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,588.4
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.4
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-130.65
,,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
,,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
,,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
,,2024-03-25T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
,,2024-03-25T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
,,2024-03-25T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
,,2024-03-25T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.01
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-138.84
,,2024-03-25T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
,,2024-03-25T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,586.9
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.53
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-128.77
,,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
,,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.6
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-25T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
,,2024-03-25T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
,,2024-03-25T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.62
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
,,2024-03-25T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
,,2024-03-25T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.32
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-142.14
,,2024-03-25T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-25T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,601.0
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.34
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-131.65
,,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
,,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.4
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
,,2024-03-25T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
