Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
,,2024-03-25T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
,,2024-03-25T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
,,2024-03-25T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.07
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-143.79
,,2024-03-25T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
,,2024-03-25T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,607.4
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.45
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-133.75
,,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
,,2024-03-25T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
,,2024-03-25T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
,,2024-03-25T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-25T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.23
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.17
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-141.91
,,2024-03-25T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
,,2024-03-25T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,598.0
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.94
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-127.28
,,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
,,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,538.9
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
,,2024-03-25T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
,,2024-03-25T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.93
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
,,2024-03-25T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
,,2024-03-25T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.89
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-140.97
,,2024-03-25T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
,,2024-03-25T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,595.0
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.15
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-124.97
,,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
,,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.8
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
,,2024-03-25T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
,,2024-03-25T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
,,2024-03-25T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
,,2024-03-25T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.61
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-139.96
,,2024-03-25T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
,,2024-03-25T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,593.1
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.68
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-122.08
,,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
,,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
,,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.8
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
,,2024-03-25T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
,,2024-03-25T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
,,2024-03-25T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
,,2024-03-25T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.86
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-140.59
,,2024-03-25T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
,,2024-03-25T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,598.4
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.45
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-120.34
,,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-25T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
,,2024-03-25T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
,,2024-03-25T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
,,2024-03-25T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
,,2024-03-25T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
,,2024-03-25T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.73
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-136.74
,,2024-03-25T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
,,2024-03-25T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,592.4
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.73
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-116.53
,,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
,,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
,,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-25T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
,,2024-03-25T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-25T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
,,2024-03-25T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
,,2024-03-25T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.76
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-138.28
,,2024-03-25T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
,,2024-03-25T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,595.5
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.83
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-118.1
,,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
,,2024-03-25T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.75
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
,,2024-03-25T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
,,2024-03-25T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
,,2024-03-25T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
,,2024-03-25T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.87
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-140.68
,,2024-03-25T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
,,2024-03-25T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,601.3
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.69
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-120.24
,,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
,,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
,,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.5
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
,,2024-03-25T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-25T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
,,2024-03-25T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-25T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.11
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-142.78
,,2024-03-25T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
,,2024-03-25T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,611.4
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.44
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-121.72
,,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
,,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,524.3
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
,,2024-03-25T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
,,2024-03-25T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
,,2024-03-25T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
,,2024-03-25T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
,,2024-03-25T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.41
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-145.77
,,2024-03-25T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
,,2024-03-25T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,624.3
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.5
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.39
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-125.12
,,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.5
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
,,2024-03-25T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
,,2024-03-25T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
,,2024-03-25T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
,,2024-03-25T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-25T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.45
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-144.8
,,2024-03-25T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
,,2024-03-25T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,620.2
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.95
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-122.53
,,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-25T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
,,2024-03-25T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
,,2024-03-25T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
,,2024-03-25T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
,,2024-03-25T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.34
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-148.54
,,2024-03-25T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
,,2024-03-25T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,636.6
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.44
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.82
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-126.78
,,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
,,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
,,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-25T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-25T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
,,2024-03-25T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
,,2024-03-25T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.49
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
,,2024-03-25T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-25T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.02
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-149.12
,,2024-03-25T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
,,2024-03-25T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,637.9
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.91
