Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-125.8
,,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
,,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
,,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-25T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
,,2024-03-25T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
,,2024-03-25T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
,,2024-03-25T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
,,2024-03-25T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.89
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.88
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-149.64
,,2024-03-25T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
,,2024-03-25T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,640.3
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.18
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.47
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-128.24
,,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
,,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
,,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.8
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-25T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
,,2024-03-25T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
,,2024-03-25T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
,,2024-03-25T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
,,2024-03-25T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.23
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-149.11
,,2024-03-25T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
,,2024-03-25T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,637.2
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.62
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-127.96
,,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
,,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
,,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.4
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
,,2024-03-25T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
,,2024-03-25T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
,,2024-03-25T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
,,2024-03-25T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
,,2024-03-25T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.84
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.91
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-150.11
,,2024-03-25T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
,,2024-03-25T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,640.0
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.78
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-127.52
,,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
,,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
,,2024-03-25T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
,,2024-03-25T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
,,2024-03-25T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
,,2024-03-25T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.06
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-148.44
,,2024-03-25T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
,,2024-03-25T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,632.8
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.64
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-126.06
,,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
,,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
,,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.1
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-25T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
,,2024-03-25T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-25T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
,,2024-03-25T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
,,2024-03-25T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.29
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-150.53
,,2024-03-25T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
,,2024-03-25T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,640.3
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.72
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-127.5
,,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
,,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.0
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-25T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.55
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
,,2024-03-25T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
,,2024-03-25T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
,,2024-03-25T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-25T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.62
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-150.99
,,2024-03-25T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-25T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,641.8
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.12
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-127.67
,,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
,,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
,,2024-03-25T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
,,2024-03-25T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
,,2024-03-25T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-25T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.79
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.48
,,2024-03-25T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
,,2024-03-25T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,647.7
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.32
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.76
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-129.2
,,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
,,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-25T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
,,2024-03-25T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
,,2024-03-25T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
,,2024-03-25T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-25T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.68
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.78
,,2024-03-25T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
,,2024-03-25T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,646.7
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.18
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-129.13
,,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
,,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,550.6
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
,,2024-03-25T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-25T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
,,2024-03-25T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
,,2024-03-25T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.97
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.77
,,2024-03-25T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
,,2024-03-25T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,649.6
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.09
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-130.86
,,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
,,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
,,2024-03-25T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
,,2024-03-25T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
,,2024-03-25T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
,,2024-03-25T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-25T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.5
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.96
,,2024-03-25T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
,,2024-03-25T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,645.8
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-130.06
,,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
,,2024-03-25T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
,,2024-03-25T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
,,2024-03-25T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
,,2024-03-25T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-25T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.32
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.84
,,2024-03-25T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
,,2024-03-25T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,646.4
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.26
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.64
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-129.69
,,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
,,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,552.3
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
,,2024-03-25T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-25T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
,,2024-03-25T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
,,2024-03-25T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
,,2024-03-25T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
,,2024-03-25T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.59
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.48
,,2024-03-25T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
,,2024-03-25T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,651.8
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.51
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-132.57
,,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
,,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
,,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-25T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
,,2024-03-25T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
,,2024-03-25T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
