Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
,,2024-03-25T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
,,2024-03-25T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.67
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.61
,,2024-03-25T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
,,2024-03-25T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,664.3
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.82
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-134.96
,,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
,,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.4
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
,,2024-03-25T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
,,2024-03-25T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
,,2024-03-25T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
,,2024-03-25T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
,,2024-03-25T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.11
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.21
,,2024-03-25T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
,,2024-03-25T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,682.5
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-136.86
,,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
,,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
,,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-25T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
,,2024-03-25T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
,,2024-03-25T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
,,2024-03-25T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-25T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.04
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.99
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.48
,,2024-03-25T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
,,2024-03-25T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,700.7
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-143.55
,,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
,,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,606.2
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-25T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
,,2024-03-25T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
,,2024-03-25T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
,,2024-03-25T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
,,2024-03-25T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.46
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.66
,,2024-03-25T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
,,2024-03-25T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,721.3
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-150.51
,,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
,,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
,,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,630.4
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
,,2024-03-25T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
,,2024-03-25T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
,,2024-03-25T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
,,2024-03-25T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
,,2024-03-25T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.58
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.62
,,2024-03-25T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
,,2024-03-25T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,744.5
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-155.95
,,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
,,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
,,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.3
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
,,2024-03-25T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
,,2024-03-25T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
,,2024-03-25T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
,,2024-03-25T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-25T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.97
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.35
,,2024-03-25T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
,,2024-03-25T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,744.8
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.13
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-153.42
,,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
,,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.9
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
,,2024-03-25T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
,,2024-03-25T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
,,2024-03-25T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
,,2024-03-25T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
,,2024-03-25T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.36
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.4
,,2024-03-25T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
,,2024-03-25T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.2
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.66
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.03
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-154.95
,,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
,,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
,,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.4
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
,,2024-03-25T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
,,2024-03-25T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
,,2024-03-25T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
,,2024-03-25T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
,,2024-03-25T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.54
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.07
,,2024-03-25T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
,,2024-03-25T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.3
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-157.26
,,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
,,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,658.6
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
,,2024-03-25T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
,,2024-03-25T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
,,2024-03-25T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
,,2024-03-25T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.99
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.02
,,2024-03-25T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
,,2024-03-25T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.1
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.36
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-158.71
,,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
,,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,665.4
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
,,2024-03-25T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
,,2024-03-25T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
,,2024-03-25T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
,,2024-03-25T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.99
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.31
,,2024-03-25T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
,,2024-03-25T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,750.3
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-157.3
,,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
,,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
,,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,659.6
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
,,2024-03-25T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
,,2024-03-25T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
,,2024-03-25T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
,,2024-03-25T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
,,2024-03-25T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-25T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.52
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.3
,,2024-03-25T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
,,2024-03-25T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.4
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-156.17
,,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
,,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,656.8
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
,,2024-03-25T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
,,2024-03-25T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
,,2024-03-25T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
,,2024-03-25T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.92
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.06
,,2024-03-25T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
,,2024-03-25T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.9
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.69
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-159.34
,,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
,,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,669.6
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
,,2024-03-25T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
,,2024-03-25T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
,,2024-03-25T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
,,2024-03-25T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.66
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.66
,,2024-03-25T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
,,2024-03-25T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.4
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-159.9
,,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
