Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,672.3
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-25T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
,,2024-03-25T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
,,2024-03-25T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
,,2024-03-25T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
,,2024-03-25T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.95
,,2024-03-25T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-25T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.1
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-157.2
,,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.3
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
,,2024-03-25T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
,,2024-03-25T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
,,2024-03-25T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
,,2024-03-25T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
,,2024-03-25T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
,,2024-03-25T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.22
,,2024-03-25T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
,,2024-03-25T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.3
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-159.43
,,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
,,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
,,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,670.3
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
,,2024-03-25T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
,,2024-03-25T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
,,2024-03-25T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
,,2024-03-25T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
,,2024-03-25T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-25T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.19
,,2024-03-25T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
,,2024-03-25T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.9
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.07
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-159.07
,,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
,,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,668.5
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
,,2024-03-25T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
,,2024-03-25T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.18
,,2024-03-25T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
,,2024-03-25T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
,,2024-03-25T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
,,2024-03-25T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.2
,,2024-03-25T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
,,2024-03-25T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.4
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-158.35
,,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
,,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,666.0
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
,,2024-03-25T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
,,2024-03-25T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
,,2024-03-25T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
,,2024-03-25T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.47
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.44
,,2024-03-25T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
,,2024-03-25T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.4
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.56
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-158.37
,,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
,,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,666.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
,,2024-03-25T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
,,2024-03-25T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
,,2024-03-25T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
,,2024-03-25T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.84
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.13
,,2024-03-25T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
,,2024-03-25T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.2
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.73
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-158.0
,,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
,,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
,,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,665.1
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
,,2024-03-25T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
,,2024-03-25T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
,,2024-03-25T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
,,2024-03-25T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.86
,,2024-03-25T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
,,2024-03-25T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.9
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-157.61
,,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
,,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,663.3
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
,,2024-03-25T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
,,2024-03-25T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
,,2024-03-25T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
,,2024-03-25T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.48
,,2024-03-25T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
,,2024-03-25T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.5
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-160.28
,,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
,,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,674.6
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
,,2024-03-25T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
,,2024-03-25T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
,,2024-03-25T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
,,2024-03-25T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.61
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.83
,,2024-03-25T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
,,2024-03-25T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.8
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-159.02
,,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
,,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,669.1
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
,,2024-03-25T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
,,2024-03-25T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
,,2024-03-25T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
,,2024-03-25T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.35
,,2024-03-25T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
,,2024-03-25T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.4
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.8
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-158.39
,,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
,,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,667.0
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-25T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.77
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.13
,,2024-03-25T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
,,2024-03-25T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
,,2024-03-25T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-25T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.08
,,2024-03-25T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
,,2024-03-25T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.4
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.96
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-158.29
,,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
,,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,668.6
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
,,2024-03-25T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
,,2024-03-25T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
,,2024-03-25T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
,,2024-03-25T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.73
,,2024-03-25T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
,,2024-03-25T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.4
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-156.95
,,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
,,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,663.5
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-25T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-25T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.57
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
,,2024-03-25T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
,,2024-03-25T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
,,2024-03-25T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
,,2024-03-25T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
