Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
,,2024-03-25T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
,,2024-03-25T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
,,2024-03-25T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
,,2024-03-25T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
,,2024-03-25T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.28
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.11
,,2024-03-25T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
,,2024-03-25T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,739.9
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.95
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-149.01
,,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
,,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.6
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
,,2024-03-25T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
,,2024-03-25T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
,,2024-03-25T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
,,2024-03-25T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-25T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.8
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.51
,,2024-03-25T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
,,2024-03-25T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,746.9
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-153.32
,,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
,,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,649.7
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
,,2024-03-25T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-25T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.68
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
,,2024-03-25T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
,,2024-03-25T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
,,2024-03-25T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
,,2024-03-25T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.67
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.7
,,2024-03-25T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
,,2024-03-25T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.4
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-153.42
,,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.1
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
,,2024-03-25T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-25T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.39
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.06
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.1
,,2024-03-25T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.6
,,2024-03-25T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
,,2024-03-25T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-25T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.91
,,2024-03-25T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
,,2024-03-25T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.2
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.78
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-150.75
,,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
,,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
,,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,639.5
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-25T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-25T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
,,2024-03-25T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
,,2024-03-25T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
,,2024-03-25T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
,,2024-03-25T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.08
,,2024-03-25T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
,,2024-03-25T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,762.4
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-157.72
,,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
,,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,668.2
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
,,2024-03-25T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
,,2024-03-25T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
,,2024-03-25T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
,,2024-03-25T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
,,2024-03-25T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
,,2024-03-25T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.09
,,2024-03-25T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
,,2024-03-25T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,763.0
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-152.97
,,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
,,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
,,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,648.8
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
,,2024-03-25T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
,,2024-03-25T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.67
,,2024-03-25T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
,,2024-03-25T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
,,2024-03-25T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-25T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.95
,,2024-03-25T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
,,2024-03-25T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,766.4
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-154.4
,,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
,,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
,,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,654.3
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
,,2024-03-25T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
,,2024-03-25T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.97
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.78
,,2024-03-25T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.7
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.0
,,2024-03-25T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.3
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
,,2024-03-25T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
,,2024-03-25T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.18
,,2024-03-25T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
,,2024-03-25T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,766.4
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.81
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-151.76
,,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
,,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,642.4
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-25T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
,,2024-03-25T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.2
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.94
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.48
,,2024-03-25T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.0
,,2024-03-25T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.4
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
,,2024-03-25T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
,,2024-03-25T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.73
,,2024-03-25T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
,,2024-03-25T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.8
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-155.03
,,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,655.3
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
,,2024-03-25T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
,,2024-03-25T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
,,2024-03-25T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
,,2024-03-25T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
,,2024-03-25T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.4
,,2024-03-25T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
,,2024-03-25T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,772.5
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-162.26
,,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
,,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
,,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,683.5
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
,,2024-03-25T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-25T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
,,2024-03-25T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
,,2024-03-25T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
,,2024-03-25T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
,,2024-03-25T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.93
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.43
,,2024-03-25T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
,,2024-03-25T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.7
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-159.95
,,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
,,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,673.9
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-25T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
,,2024-03-25T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
,,2024-03-25T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
,,2024-03-25T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
,,2024-03-25T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.34
,,2024-03-25T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
,,2024-03-25T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,775.7
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-161.36
,,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
,,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
,,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,679.1
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-25T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.65
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
,,2024-03-25T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
,,2024-03-25T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
,,2024-03-25T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
,,2024-03-25T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.49
