Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.97
,,2024-03-25T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
,,2024-03-25T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,773.4
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-158.39
,,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
,,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
,,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,666.1
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
,,2024-03-25T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
,,2024-03-25T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
,,2024-03-25T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
,,2024-03-25T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.67
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.96
,,2024-03-25T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
,,2024-03-25T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,772.2
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-163.74
,,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
,,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,687.2
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-25T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.77
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
,,2024-03-25T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
,,2024-03-25T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
,,2024-03-25T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
,,2024-03-25T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.08
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.09
,,2024-03-25T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
,,2024-03-25T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,775.0
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-163.34
,,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
,,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
,,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,684.0
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
,,2024-03-25T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.8
,,2024-03-25T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
,,2024-03-25T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-25T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.27
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.37
,,2024-03-25T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
,,2024-03-25T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,775.3
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-166.7
,,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
,,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,697.3
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-25T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-25T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.14
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
,,2024-03-25T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
,,2024-03-25T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
,,2024-03-25T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-25T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.56
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.56
,,2024-03-25T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
,,2024-03-25T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,778.4
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-163.93
,,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
,,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
,,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,688.2
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
,,2024-03-25T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
,,2024-03-25T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
,,2024-03-25T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
,,2024-03-25T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.35
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.74
,,2024-03-25T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
,,2024-03-25T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.1
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-168.93
,,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
,,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,707.5
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
,,2024-03-25T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
,,2024-03-25T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
,,2024-03-25T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
,,2024-03-25T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.68
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.79
,,2024-03-25T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
,,2024-03-25T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.7
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.76
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-169.95
,,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
,,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,709.9
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
,,2024-03-25T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
,,2024-03-25T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
,,2024-03-25T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
,,2024-03-25T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.67
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.72
,,2024-03-25T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
,,2024-03-25T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,787.7
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-178.06
,,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
,,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,743.1
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
,,2024-03-25T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
,,2024-03-25T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
,,2024-03-25T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
,,2024-03-25T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.09
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-192.14
,,2024-03-25T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
,,2024-03-25T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.4
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-176.6
,,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
,,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,732.0
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-25T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
,,2024-03-25T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
,,2024-03-25T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
,,2024-03-25T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
,,2024-03-25T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.84
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.96
,,2024-03-25T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
,,2024-03-25T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.5
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-177.14
,,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
,,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,734.9
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
,,2024-03-25T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
,,2024-03-25T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
,,2024-03-25T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-25T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.53
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.73
,,2024-03-25T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
,,2024-03-25T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.7
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-176.33
,,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
,,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,732.4
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
,,2024-03-25T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
,,2024-03-25T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-25T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
,,2024-03-25T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.7
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-192.84
,,2024-03-25T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
,,2024-03-25T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,798.5
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.95
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-177.0
,,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
,,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,732.8
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-25T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.18
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
,,2024-03-25T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
,,2024-03-25T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
,,2024-03-25T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
,,2024-03-25T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.21
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.89
,,2024-03-25T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
,,2024-03-25T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.7
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-171.31
,,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
,,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,711.5
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
