Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.81
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.77
,,2024-03-25T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.6
,,2024-03-25T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
,,2024-03-25T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
,,2024-03-25T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.57
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.29
,,2024-03-25T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
,,2024-03-25T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,788.4
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-165.13
,,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,695.4
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
,,2024-03-25T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
,,2024-03-25T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-25T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-25T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.27
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.59
,,2024-03-25T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
,,2024-03-25T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.3
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-170.61
,,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
,,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,723.3
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
,,2024-03-25T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
,,2024-03-25T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
,,2024-03-25T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
,,2024-03-25T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.27
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.94
,,2024-03-25T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
,,2024-03-25T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.8
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-169.25
,,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
,,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,716.7
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
,,2024-03-25T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
,,2024-03-25T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
,,2024-03-25T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
,,2024-03-25T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.37
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.19
,,2024-03-25T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-25T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,786.8
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-171.53
,,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
,,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,725.0
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
,,2024-03-25T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
,,2024-03-25T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
,,2024-03-25T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
,,2024-03-25T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.16
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.03
,,2024-03-25T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
,,2024-03-25T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,789.7
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-169.1
,,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
,,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,714.4
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
,,2024-03-25T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
,,2024-03-25T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
,,2024-03-25T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
,,2024-03-25T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.1
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.11
,,2024-03-25T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
,,2024-03-25T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,792.7
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-177.56
,,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
,,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
,,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,748.2
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
,,2024-03-25T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
,,2024-03-25T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
,,2024-03-25T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
,,2024-03-25T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.5
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.42
,,2024-03-25T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
,,2024-03-25T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,793.2
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-179.86
,,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
,,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,757.0
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
,,2024-03-25T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
,,2024-03-25T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
,,2024-03-25T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
,,2024-03-25T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.66
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.29
,,2024-03-25T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
,,2024-03-25T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,793.4
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-181.48
,,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,764.5
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
,,2024-03-25T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
,,2024-03-25T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
,,2024-03-25T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
,,2024-03-25T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.25
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.78
,,2024-03-25T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
,,2024-03-25T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,791.0
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-180.84
,,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
,,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
,,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
,,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,761.8
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
,,2024-03-25T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
,,2024-03-25T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
,,2024-03-25T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
,,2024-03-25T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.31
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.65
,,2024-03-25T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
,,2024-03-25T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,790.0
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-180.38
,,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
,,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
,,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,759.5
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
,,2024-03-25T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
,,2024-03-25T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
,,2024-03-25T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
,,2024-03-25T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.53
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.56
,,2024-03-25T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
,,2024-03-25T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,789.5
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-180.14
,,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
,,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
,,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
,,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,758.3
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
,,2024-03-25T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
,,2024-03-25T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
,,2024-03-25T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
,,2024-03-25T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.62
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.54
,,2024-03-25T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
,,2024-03-25T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,788.3
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-181.94
,,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
,,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,764.6
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
,,2024-03-25T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
,,2024-03-25T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
,,2024-03-25T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
,,2024-03-25T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.21
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.02
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.0
,,2024-03-25T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
,,2024-03-25T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.5
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
