Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-180.23
,,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
,,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,756.1
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
,,2024-03-25T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
,,2024-03-25T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
,,2024-03-25T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
,,2024-03-25T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.76
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.07
,,2024-03-25T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
,,2024-03-25T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.5
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-178.38
,,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
,,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,750.2
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-25T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
,,2024-03-25T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
,,2024-03-25T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
,,2024-03-25T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
,,2024-03-25T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.9
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.17
,,2024-03-25T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
,,2024-03-25T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,786.9
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-181.31
,,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
,,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
,,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,758.3
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
,,2024-03-25T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
,,2024-03-25T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
,,2024-03-25T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
,,2024-03-25T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.33
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.45
,,2024-03-25T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
,,2024-03-25T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,789.2
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-183.84
,,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
,,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,761.8
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
,,2024-03-25T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
,,2024-03-25T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
,,2024-03-25T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
,,2024-03-25T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.66
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.95
,,2024-03-25T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
,,2024-03-25T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,790.6
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-185.04
,,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
,,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
,,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,762.1
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
,,2024-03-25T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
,,2024-03-25T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
,,2024-03-25T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
,,2024-03-25T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.9
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.95
,,2024-03-25T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
,,2024-03-25T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.9
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-183.58
,,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
,,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,755.6
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
,,2024-03-25T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
,,2024-03-25T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
,,2024-03-25T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
,,2024-03-25T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.65
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.85
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.18
,,2024-03-25T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
,,2024-03-25T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,782.5
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-184.01
,,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
,,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
,,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,757.1
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
,,2024-03-25T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
,,2024-03-25T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
,,2024-03-25T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
,,2024-03-25T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.03
,,2024-03-25T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
,,2024-03-25T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,777.3
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-181.48
,,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,750.2
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
,,2024-03-25T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
,,2024-03-25T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
,,2024-03-25T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
,,2024-03-25T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.8
,,2024-03-25T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
,,2024-03-25T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,775.5
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-180.15
,,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
,,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
,,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
,,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,743.9
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
,,2024-03-25T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
,,2024-03-25T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
,,2024-03-25T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-25T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.76
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.02
,,2024-03-25T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
,,2024-03-25T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.1
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-181.73
,,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
,,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,750.1
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
,,2024-03-25T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
,,2024-03-25T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
,,2024-03-25T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
,,2024-03-25T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.06
,,2024-03-25T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
,,2024-03-25T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.5
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-181.17
,,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
,,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,748.0
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
,,2024-03-25T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
,,2024-03-25T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
,,2024-03-25T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
,,2024-03-25T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-188.07
,,2024-03-25T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
,,2024-03-25T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.9
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-180.99
,,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
,,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,747.7
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
,,2024-03-25T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
,,2024-03-25T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
,,2024-03-25T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
,,2024-03-25T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.9
,,2024-03-25T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
,,2024-03-25T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,776.8
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-181.4
,,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
,,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,750.0
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
,,2024-03-25T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
