Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-25T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
,,2024-03-25T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
,,2024-03-25T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.48
,,2024-03-25T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
,,2024-03-25T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,774.4
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-180.94
,,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
,,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,747.5
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
,,2024-03-25T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
,,2024-03-25T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
,,2024-03-25T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-25T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.74
,,2024-03-25T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
,,2024-03-25T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.2
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-179.82
,,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
,,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,742.7
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
,,2024-03-25T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
,,2024-03-25T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
,,2024-03-25T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.71
,,2024-03-25T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
,,2024-03-25T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,769.7
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-178.92
,,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
,,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,737.7
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
,,2024-03-25T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
,,2024-03-25T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
,,2024-03-25T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-25T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.54
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.19
,,2024-03-25T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
,,2024-03-25T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,768.6
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-180.06
,,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,743.4
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
,,2024-03-25T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
,,2024-03-25T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
,,2024-03-25T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
,,2024-03-25T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.21
,,2024-03-25T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-25T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,765.7
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-178.92
,,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
,,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
,,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,739.8
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
,,2024-03-25T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
,,2024-03-25T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
,,2024-03-25T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
,,2024-03-25T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.17
,,2024-03-25T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
,,2024-03-25T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,762.0
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-176.95
,,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
,,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,732.1
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
,,2024-03-25T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
,,2024-03-25T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
,,2024-03-25T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
,,2024-03-25T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.53
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.48
,,2024-03-25T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
,,2024-03-25T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.2
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-176.88
,,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
,,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
,,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
,,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,732.9
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
,,2024-03-25T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
,,2024-03-25T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
,,2024-03-25T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
,,2024-03-25T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.1
,,2024-03-25T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
,,2024-03-25T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,762.5
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-176.79
,,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
,,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
,,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,732.4
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
,,2024-03-25T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
,,2024-03-25T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
,,2024-03-25T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
,,2024-03-25T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.32
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.89
,,2024-03-25T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
,,2024-03-25T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.5
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-179.04
,,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
,,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,740.6
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
,,2024-03-25T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
,,2024-03-25T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
,,2024-03-25T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
,,2024-03-25T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.54
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.61
,,2024-03-25T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
,,2024-03-25T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,763.0
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-177.47
,,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
,,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,733.6
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-25T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
,,2024-03-25T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
,,2024-03-25T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
,,2024-03-25T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
,,2024-03-25T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.83
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.06
,,2024-03-25T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
,,2024-03-25T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.0
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-174.98
,,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,726.7
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-25T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-25T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
,,2024-03-25T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
,,2024-03-25T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
,,2024-03-25T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
,,2024-03-25T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.35
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.47
,,2024-03-25T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
,,2024-03-25T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,749.8
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-173.72
,,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,722.3
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
,,2024-03-26T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
,,2024-03-26T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
,,2024-03-26T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
,,2024-03-26T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.96
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-130.51
,,2024-03-26T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
,,2024-03-26T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,552.3
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.23
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-115.12
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.9
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
