Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
,,2024-03-26T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.1
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
,,2024-03-26T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
,,2024-03-26T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.77
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-125.62
,,2024-03-26T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
,,2024-03-26T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,528.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-111.99
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
,,2024-03-26T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
,,2024-03-26T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.27
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
,,2024-03-26T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
,,2024-03-26T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.24
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-123.64
,,2024-03-26T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
,,2024-03-26T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,521.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-105.83
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.8
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
,,2024-03-26T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
,,2024-03-26T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
,,2024-03-26T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
,,2024-03-26T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.88
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-122.84
,,2024-03-26T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
,,2024-03-26T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,517.6
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-106.37
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
,,2024-03-26T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
,,2024-03-26T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
,,2024-03-26T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
,,2024-03-26T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.94
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.54
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-119.3
,,2024-03-26T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
,,2024-03-26T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,503.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-102.45
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
,,2024-03-26T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
,,2024-03-26T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
,,2024-03-26T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
,,2024-03-26T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.63
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-118.4
,,2024-03-26T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
,,2024-03-26T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,501.1
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-97.19
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
,,2024-03-26T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
,,2024-03-26T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
,,2024-03-26T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-26T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.04
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-119.15
,,2024-03-26T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
,,2024-03-26T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,503.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-97.79
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
,,2024-03-26T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
,,2024-03-26T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
,,2024-03-26T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
,,2024-03-26T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.04
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-117.1
,,2024-03-26T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
,,2024-03-26T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,495.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-95.0
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.5
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.11
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
,,2024-03-26T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
,,2024-03-26T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
,,2024-03-26T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
,,2024-03-26T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.14
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-114.47
,,2024-03-26T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
,,2024-03-26T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,484.4
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-92.18
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
,,2024-03-26T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
,,2024-03-26T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
,,2024-03-26T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
,,2024-03-26T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.32
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.9
,,2024-03-26T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
,,2024-03-26T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,477.8
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-91.54
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.81
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
,,2024-03-26T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
,,2024-03-26T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
,,2024-03-26T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
,,2024-03-26T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.28
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.06
,,2024-03-26T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-26T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,469.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.69
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-85.87
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
,,2024-03-26T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
,,2024-03-26T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
,,2024-03-26T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-26T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.56
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.53
,,2024-03-26T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
,,2024-03-26T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,473.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.28
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.26
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
,,2024-03-26T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
,,2024-03-26T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
,,2024-03-26T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-26T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.12
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.26
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-113.25
,,2024-03-26T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
,,2024-03-26T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,474.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-89.24
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
,,2024-03-26T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.63
,,2024-03-26T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
,,2024-03-26T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.14
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
,,2024-03-26T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
,,2024-03-26T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.96
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.62
,,2024-03-26T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
,,2024-03-26T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,472.4
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.61
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
,,2024-03-26T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
,,2024-03-26T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
,,2024-03-26T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
,,2024-03-26T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-26T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.49
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.78
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.47
,,2024-03-26T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
,,2024-03-26T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,471.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-88.55
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-26T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
