Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
,,2024-03-26T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
,,2024-03-26T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
,,2024-03-26T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.4
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-113.18
,,2024-03-26T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
,,2024-03-26T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,474.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-87.25
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
,,2024-03-26T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
,,2024-03-26T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-26T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
,,2024-03-26T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
,,2024-03-26T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.29
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.57
,,2024-03-26T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
,,2024-03-26T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,470.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.11
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-89.79
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
,,2024-03-26T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-26T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
,,2024-03-26T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
,,2024-03-26T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.34
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.39
,,2024-03-26T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
,,2024-03-26T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,465.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.82
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
,,2024-03-26T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
,,2024-03-26T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
,,2024-03-26T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
,,2024-03-26T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.58
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-110.13
,,2024-03-26T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
,,2024-03-26T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,460.3
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-85.69
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
,,2024-03-26T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
,,2024-03-26T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
,,2024-03-26T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
,,2024-03-26T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-110.68
,,2024-03-26T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
,,2024-03-26T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,460.7
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.88
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
,,2024-03-26T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
,,2024-03-26T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.41
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.81
,,2024-03-26T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
,,2024-03-26T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,463.4
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
,,2024-03-26T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
,,2024-03-26T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
,,2024-03-26T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
,,2024-03-26T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.51
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.79
,,2024-03-26T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-26T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,463.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.02
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-84.1
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.69
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
,,2024-03-26T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
,,2024-03-26T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
,,2024-03-26T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
,,2024-03-26T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.75
,,2024-03-26T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
,,2024-03-26T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,462.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.86
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-86.01
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
,,2024-03-26T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
,,2024-03-26T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
,,2024-03-26T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
,,2024-03-26T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-110.48
,,2024-03-26T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
,,2024-03-26T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,465.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-88.22
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
,,2024-03-26T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
,,2024-03-26T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
,,2024-03-26T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
,,2024-03-26T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.26
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.23
,,2024-03-26T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
,,2024-03-26T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,472.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.51
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-88.52
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.99
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
,,2024-03-26T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
,,2024-03-26T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
,,2024-03-26T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
,,2024-03-26T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.09
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-114.11
,,2024-03-26T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-26T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,479.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-90.18
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
,,2024-03-26T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
,,2024-03-26T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
,,2024-03-26T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
,,2024-03-26T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
,,2024-03-26T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.89
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-114.61
,,2024-03-26T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
,,2024-03-26T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,480.0
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-89.98
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
,,2024-03-26T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
,,2024-03-26T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
,,2024-03-26T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
,,2024-03-26T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.35
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-120.3
,,2024-03-26T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
,,2024-03-26T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,506.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.68
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-96.28
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
,,2024-03-26T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
,,2024-03-26T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
