Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
,,2024-03-26T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
,,2024-03-26T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.01
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.74
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-135.35
,,2024-03-26T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
,,2024-03-26T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,573.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.67
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-111.8
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-26T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
,,2024-03-26T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
,,2024-03-26T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
,,2024-03-26T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
,,2024-03-26T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.2
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.11
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-138.4
,,2024-03-26T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
,,2024-03-26T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,584.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.67
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-113.82
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
,,2024-03-26T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
,,2024-03-26T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
,,2024-03-26T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
,,2024-03-26T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.82
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-140.29
,,2024-03-26T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
,,2024-03-26T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,593.7
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.41
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-116.33
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.2
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
,,2024-03-26T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
,,2024-03-26T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
,,2024-03-26T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
,,2024-03-26T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.98
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-144.1
,,2024-03-26T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
,,2024-03-26T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,610.5
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.75
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-120.94
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-26T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
,,2024-03-26T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
,,2024-03-26T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
,,2024-03-26T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
,,2024-03-26T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
,,2024-03-26T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.68
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.77
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-147.54
,,2024-03-26T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
,,2024-03-26T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,624.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.12
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-124.16
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
,,2024-03-26T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
,,2024-03-26T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
,,2024-03-26T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
,,2024-03-26T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.12
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.42
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-149.46
,,2024-03-26T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
,,2024-03-26T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,633.4
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.27
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.63
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-127.52
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.3
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
,,2024-03-26T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
,,2024-03-26T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
,,2024-03-26T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
,,2024-03-26T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.88
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.96
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.84
,,2024-03-26T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
,,2024-03-26T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,685.2
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.79
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-138.77
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
,,2024-03-26T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
,,2024-03-26T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
,,2024-03-26T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
,,2024-03-26T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.26
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.11
,,2024-03-26T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
,,2024-03-26T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,695.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.58
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.12
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-139.49
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,595.8
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
,,2024-03-26T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
,,2024-03-26T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
,,2024-03-26T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
,,2024-03-26T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.54
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.5
,,2024-03-26T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
,,2024-03-26T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,727.9
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.65
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.64
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-150.87
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,640.9
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
,,2024-03-26T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.45
,,2024-03-26T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
,,2024-03-26T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
,,2024-03-26T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
,,2024-03-26T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.99
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.22
,,2024-03-26T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
,,2024-03-26T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,741.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.25
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.47
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-153.77
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,650.6
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
,,2024-03-26T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
,,2024-03-26T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
,,2024-03-26T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
,,2024-03-26T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
,,2024-03-26T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.61
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-174.57
,,2024-03-26T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
,,2024-03-26T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,736.0
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.2
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-150.31
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,636.8
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
,,2024-03-26T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
,,2024-03-26T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
,,2024-03-26T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
,,2024-03-26T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
,,2024-03-26T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.09
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.62
,,2024-03-26T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
,,2024-03-26T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,752.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.41
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-154.43
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,653.2
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
,,2024-03-26T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
,,2024-03-26T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
,,2024-03-26T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
,,2024-03-26T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
,,2024-03-26T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.1
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.18
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.14
,,2024-03-26T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
,,2024-03-26T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,762.0
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-158.66
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,670.2
