Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.99
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
,,2024-03-26T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
,,2024-03-26T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
,,2024-03-26T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
,,2024-03-26T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.49
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.54
,,2024-03-26T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
,,2024-03-26T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,770.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.15
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-160.08
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,674.9
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
,,2024-03-26T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
,,2024-03-26T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
,,2024-03-26T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
,,2024-03-26T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.88
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.1
,,2024-03-26T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
,,2024-03-26T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,781.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.96
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-163.24
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,687.9
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
,,2024-03-26T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
,,2024-03-26T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
,,2024-03-26T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
,,2024-03-26T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.06
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.62
,,2024-03-26T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
,,2024-03-26T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,784.4
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-161.97
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.6
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
,,2024-03-26T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
,,2024-03-26T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
,,2024-03-26T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-26T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.12
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.97
,,2024-03-26T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
,,2024-03-26T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,802.6
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-168.6
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,710.3
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
,,2024-03-26T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
,,2024-03-26T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
,,2024-03-26T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
,,2024-03-26T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.83
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.41
,,2024-03-26T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
,,2024-03-26T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,799.5
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.59
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-167.81
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,706.2
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.82
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
,,2024-03-26T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
,,2024-03-26T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
,,2024-03-26T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
,,2024-03-26T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.82
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.91
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.44
,,2024-03-26T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
,,2024-03-26T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.3
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.52
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.84
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-165.16
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,695.6
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
,,2024-03-26T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
,,2024-03-26T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
,,2024-03-26T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
,,2024-03-26T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
,,2024-03-26T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.28
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.35
,,2024-03-26T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
,,2024-03-26T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,797.5
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.11
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.81
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-167.04
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,704.9
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.05
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
,,2024-03-26T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
,,2024-03-26T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
,,2024-03-26T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
,,2024-03-26T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.74
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.97
,,2024-03-26T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
,,2024-03-26T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,799.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.24
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-164.74
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,694.7
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
,,2024-03-26T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
,,2024-03-26T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
,,2024-03-26T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
,,2024-03-26T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.24
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.46
,,2024-03-26T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
,,2024-03-26T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,802.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-166.42
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,702.6
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
,,2024-03-26T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
,,2024-03-26T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
,,2024-03-26T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
,,2024-03-26T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.4
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.99
,,2024-03-26T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
,,2024-03-26T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,802.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.22
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-167.15
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,707.2
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
,,2024-03-26T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
,,2024-03-26T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.56
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
,,2024-03-26T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
,,2024-03-26T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
,,2024-03-26T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
,,2024-03-26T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.82
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.44
,,2024-03-26T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
,,2024-03-26T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,804.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-164.89
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,697.5
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.29
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
,,2024-03-26T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
,,2024-03-26T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
,,2024-03-26T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
,,2024-03-26T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.53
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-192.61
,,2024-03-26T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
,,2024-03-26T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,812.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-169.34
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,715.5
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
,,2024-03-26T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
,,2024-03-26T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
,,2024-03-26T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
,,2024-03-26T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
