Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.55
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-193.16
,,2024-03-26T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
,,2024-03-26T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,814.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-170.14
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,718.9
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
,,2024-03-26T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
,,2024-03-26T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
,,2024-03-26T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
,,2024-03-26T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
,,2024-03-26T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.27
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.73
,,2024-03-26T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
,,2024-03-26T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,810.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.61
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-168.79
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,716.0
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-26T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
,,2024-03-26T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.11
,,2024-03-26T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
,,2024-03-26T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.1
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
,,2024-03-26T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-26T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.88
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.39
,,2024-03-26T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
,,2024-03-26T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,801.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.98
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-163.88
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,696.1
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
,,2024-03-26T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.15
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
,,2024-03-26T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
,,2024-03-26T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
,,2024-03-26T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
,,2024-03-26T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.88
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-186.87
,,2024-03-26T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
,,2024-03-26T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,793.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.39
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.21
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-162.23
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,692.0
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-26T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.36
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.36
,,2024-03-26T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.4
,,2024-03-26T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.1
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
,,2024-03-26T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
,,2024-03-26T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.49
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.45
,,2024-03-26T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
,,2024-03-26T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.5
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.54
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-155.05
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,663.6
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
,,2024-03-26T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
,,2024-03-26T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.72
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
,,2024-03-26T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
,,2024-03-26T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
,,2024-03-26T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
,,2024-03-26T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.9
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.12
,,2024-03-26T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
,,2024-03-26T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.9
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.38
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-156.83
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,673.5
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-26T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.11
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.41
,,2024-03-26T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
,,2024-03-26T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.0
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
,,2024-03-26T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
,,2024-03-26T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.46
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
,,2024-03-26T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,764.9
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.92
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-149.4
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,643.2
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-26T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
,,2024-03-26T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
,,2024-03-26T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
,,2024-03-26T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
,,2024-03-26T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.45
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.33
,,2024-03-26T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
,,2024-03-26T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.38
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-153.64
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,660.5
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-26T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
,,2024-03-26T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.39
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
,,2024-03-26T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
,,2024-03-26T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
,,2024-03-26T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
,,2024-03-26T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.22
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-174.36
,,2024-03-26T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
,,2024-03-26T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.69
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-150.05
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,646.7
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
,,2024-03-26T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
,,2024-03-26T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
,,2024-03-26T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
,,2024-03-26T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
,,2024-03-26T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.54
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.8
,,2024-03-26T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
,,2024-03-26T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,740.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.08
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-147.61
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,638.6
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
,,2024-03-26T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
,,2024-03-26T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.03
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.54
,,2024-03-26T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
,,2024-03-26T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
,,2024-03-26T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
,,2024-03-26T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.87
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.89
,,2024-03-26T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
,,2024-03-26T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,732.9
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.07
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-146.47
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,633.9
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
,,2024-03-26T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
,,2024-03-26T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.97
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
,,2024-03-26T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
,,2024-03-26T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
,,2024-03-26T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
,,2024-03-26T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.31
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.91
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.49
,,2024-03-26T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
,,2024-03-26T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,731.7
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.91
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-145.66
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.2
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-26T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
,,2024-03-26T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
,,2024-03-26T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
,,2024-03-26T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
,,2024-03-26T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
,,2024-03-26T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.05
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.02
,,2024-03-26T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
,,2024-03-26T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,729.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.93
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.08
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-146.94
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,636.1
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
