Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
,,2024-03-26T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
,,2024-03-26T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.71
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
,,2024-03-26T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
,,2024-03-26T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
,,2024-03-26T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
,,2024-03-26T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.54
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.46
,,2024-03-26T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
,,2024-03-26T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,722.2
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.84
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.77
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.42
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-145.24
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,628.2
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
,,2024-03-26T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
,,2024-03-26T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
,,2024-03-26T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
,,2024-03-26T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
,,2024-03-26T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
,,2024-03-26T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.82
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.57
,,2024-03-26T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
,,2024-03-26T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,723.2
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.71
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.45
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-142.62
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,617.8
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
,,2024-03-26T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
,,2024-03-26T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.16
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.95
,,2024-03-26T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
,,2024-03-26T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
,,2024-03-26T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
,,2024-03-26T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.71
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.63
,,2024-03-26T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
,,2024-03-26T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,723.0
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.02
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-141.66
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,614.0
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
,,2024-03-26T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
,,2024-03-26T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.21
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.7
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.7
,,2024-03-26T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
,,2024-03-26T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
,,2024-03-26T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
,,2024-03-26T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.68
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.06
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.6
,,2024-03-26T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
,,2024-03-26T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,725.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.03
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.27
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.29
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-142.92
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,617.8
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
,,2024-03-26T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
,,2024-03-26T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.69
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.9
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.39
,,2024-03-26T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.4
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.1
,,2024-03-26T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
,,2024-03-26T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
,,2024-03-26T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.9
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.56
,,2024-03-26T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
,,2024-03-26T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,722.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.21
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.54
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-143.8
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
,,2024-03-26T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
,,2024-03-26T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
,,2024-03-26T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
,,2024-03-26T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.55
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.61
,,2024-03-26T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
,,2024-03-26T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,725.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.51
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-148.94
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,638.6
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-26T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.19
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.38
,,2024-03-26T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.3
,,2024-03-26T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
,,2024-03-26T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
,,2024-03-26T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.36
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.89
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-171.1
,,2024-03-26T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
,,2024-03-26T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,725.5
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.97
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-146.92
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,628.0
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-26T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
,,2024-03-26T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
,,2024-03-26T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
,,2024-03-26T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
,,2024-03-26T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.5
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.51
,,2024-03-26T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
,,2024-03-26T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,729.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.11
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.2
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-151.4
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,644.3
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
,,2024-03-26T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
,,2024-03-26T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
,,2024-03-26T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
,,2024-03-26T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
,,2024-03-26T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.37
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.2
,,2024-03-26T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
,,2024-03-26T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,731.8
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.22
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-150.73
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,640.7
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-26T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.94
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.8
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
,,2024-03-26T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.1
,,2024-03-26T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
,,2024-03-26T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-26T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.42
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.84
,,2024-03-26T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
,,2024-03-26T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,740.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.53
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-157.73
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,667.2
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-26T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.6
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.83
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
,,2024-03-26T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.7
,,2024-03-26T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
,,2024-03-26T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
,,2024-03-26T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.07
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.72
,,2024-03-26T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
,,2024-03-26T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,751.2
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.16
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-157.4
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,664.8
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
,,2024-03-26T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
,,2024-03-26T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
,,2024-03-26T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
,,2024-03-26T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.73
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.29
,,2024-03-26T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
,,2024-03-26T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,754.4
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.05
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-165.22
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,697.1
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
,,2024-03-26T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
,,2024-03-26T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
,,2024-03-26T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
,,2024-03-26T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.78
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
