Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.33
,,2024-03-26T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
,,2024-03-26T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,749.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.38
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-167.26
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,708.1
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.5
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
,,2024-03-26T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.4
,,2024-03-26T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
,,2024-03-26T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-26T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.43
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.32
,,2024-03-26T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
,,2024-03-26T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,747.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.71
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-159.3
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,678.2
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.37
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.23
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
,,2024-03-26T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
,,2024-03-26T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
,,2024-03-26T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
,,2024-03-26T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.81
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.44
,,2024-03-26T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
,,2024-03-26T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,752.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.42
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-162.11
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,685.8
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
,,2024-03-26T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
,,2024-03-26T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
,,2024-03-26T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
,,2024-03-26T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.75
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.06
,,2024-03-26T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
,,2024-03-26T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.84
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-163.59
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,688.6
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.96
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
,,2024-03-26T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
,,2024-03-26T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
,,2024-03-26T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
,,2024-03-26T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.09
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.78
,,2024-03-26T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
,,2024-03-26T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,752.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.79
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-164.88
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,692.4
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
,,2024-03-26T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
,,2024-03-26T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
,,2024-03-26T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
,,2024-03-26T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.12
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.28
,,2024-03-26T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
,,2024-03-26T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,749.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.51
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-163.45
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,685.4
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
,,2024-03-26T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.5
,,2024-03-26T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
,,2024-03-26T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
,,2024-03-26T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.83
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.14
,,2024-03-26T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
,,2024-03-26T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.23
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-157.85
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,662.2
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
,,2024-03-26T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
,,2024-03-26T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
,,2024-03-26T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
,,2024-03-26T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.68
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.67
,,2024-03-26T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
,,2024-03-26T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,747.7
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-160.52
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,672.8
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
,,2024-03-26T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
,,2024-03-26T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
,,2024-03-26T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
,,2024-03-26T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.49
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.49
,,2024-03-26T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
,,2024-03-26T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,752.6
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-168.67
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,704.1
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
,,2024-03-26T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
,,2024-03-26T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
,,2024-03-26T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
,,2024-03-26T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.83
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.72
,,2024-03-26T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
,,2024-03-26T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,751.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.93
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-164.9
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,687.5
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
,,2024-03-26T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
,,2024-03-26T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
,,2024-03-26T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
,,2024-03-26T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.17
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.77
,,2024-03-26T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
,,2024-03-26T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,750.9
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-167.27
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,696.4
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.95
,,2024-03-26T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
,,2024-03-26T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
,,2024-03-26T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
,,2024-03-26T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.65
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.31
,,2024-03-26T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
,,2024-03-26T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.4
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-163.02
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,681.8
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
,,2024-03-26T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
,,2024-03-26T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
,,2024-03-26T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
,,2024-03-26T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.87
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.41
,,2024-03-26T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
,,2024-03-26T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-163.05
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,681.6
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
,,2024-03-26T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
