Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
,,2024-03-26T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
,,2024-03-26T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
,,2024-03-26T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-26T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.64
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.25
,,2024-03-26T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
,,2024-03-26T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,749.9
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.04
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-172.71
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,719.4
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
,,2024-03-26T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
,,2024-03-26T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
,,2024-03-26T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
,,2024-03-26T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.88
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.24
,,2024-03-26T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
,,2024-03-26T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,750.8
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-173.14
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,722.1
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
,,2024-03-26T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
,,2024-03-26T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
,,2024-03-26T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
,,2024-03-26T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.24
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.78
,,2024-03-26T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
,,2024-03-26T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.74
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-173.95
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,725.2
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
,,2024-03-26T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
,,2024-03-26T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
,,2024-03-26T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
,,2024-03-26T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.86
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.12
,,2024-03-26T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
,,2024-03-26T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,746.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-172.53
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,719.5
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
,,2024-03-26T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
,,2024-03-26T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
,,2024-03-26T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
,,2024-03-26T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.02
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.51
,,2024-03-26T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
,,2024-03-26T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,740.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.55
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-169.97
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,709.9
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
,,2024-03-26T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
,,2024-03-26T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
,,2024-03-26T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
,,2024-03-26T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.99
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.78
,,2024-03-26T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
,,2024-03-26T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,744.9
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.48
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-173.65
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,724.4
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
,,2024-03-26T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
,,2024-03-26T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
,,2024-03-26T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
,,2024-03-26T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.65
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.39
,,2024-03-26T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
,,2024-03-26T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,743.6
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-170.42
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,711.1
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
,,2024-03-26T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
,,2024-03-26T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
,,2024-03-26T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
,,2024-03-26T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.68
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.42
,,2024-03-26T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
,,2024-03-26T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,741.8
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.93
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-170.46
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,713.2
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
,,2024-03-26T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
,,2024-03-26T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
,,2024-03-26T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
,,2024-03-26T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.14
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.6
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.71
,,2024-03-26T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
,,2024-03-26T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,735.7
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.85
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-168.97
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,708.1
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
,,2024-03-26T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
,,2024-03-26T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
,,2024-03-26T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
,,2024-03-26T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.69
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.09
,,2024-03-26T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
,,2024-03-26T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,722.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.0
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-165.3
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,695.7
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
,,2024-03-26T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
,,2024-03-26T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-26T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
,,2024-03-26T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.9
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.62
,,2024-03-26T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
,,2024-03-26T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,714.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.96
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-163.11
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,688.0
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
,,2024-03-26T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
,,2024-03-26T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
,,2024-03-26T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
,,2024-03-26T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.68
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.27
,,2024-03-26T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
,,2024-03-26T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,704.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.49
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-160.6
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,677.7
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
,,2024-03-26T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
,,2024-03-26T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
,,2024-03-26T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
,,2024-03-26T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.81
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.16
,,2024-03-26T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
,,2024-03-26T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,703.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
