Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.66
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-160.85
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,678.1
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
,,2024-03-26T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
,,2024-03-26T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
,,2024-03-26T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
,,2024-03-26T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.17
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.81
,,2024-03-26T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
,,2024-03-26T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,704.1
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.03
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-159.79
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,675.9
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
,,2024-03-26T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
,,2024-03-26T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
,,2024-03-26T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
,,2024-03-26T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.6
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.8
,,2024-03-26T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
,,2024-03-26T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,699.8
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.45
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-159.13
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,673.0
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
,,2024-03-26T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
,,2024-03-26T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
,,2024-03-26T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
,,2024-03-26T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.1
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.46
,,2024-03-26T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
,,2024-03-26T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,702.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.48
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-160.63
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,679.8
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
,,2024-03-26T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
,,2024-03-26T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
,,2024-03-26T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
,,2024-03-26T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.69
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.33
,,2024-03-26T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
,,2024-03-26T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,698.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.78
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-157.82
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,668.0
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
,,2024-03-26T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
,,2024-03-26T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
,,2024-03-26T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
,,2024-03-26T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.61
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.68
,,2024-03-26T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
,,2024-03-26T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,699.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.09
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-159.25
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,673.6
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
,,2024-03-26T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
,,2024-03-26T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
,,2024-03-26T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
,,2024-03-26T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.04
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.5
,,2024-03-26T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
,,2024-03-26T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,698.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.82
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-158.65
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,670.5
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
,,2024-03-26T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
,,2024-03-26T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
,,2024-03-26T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
,,2024-03-26T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.37
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.79
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.49
,,2024-03-26T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
,,2024-03-26T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,698.4
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.18
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-158.43
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,670.3
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
,,2024-03-26T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
,,2024-03-26T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
,,2024-03-26T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
,,2024-03-26T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.69
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.8
,,2024-03-26T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
,,2024-03-26T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,695.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-159.19
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,673.7
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
,,2024-03-26T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
,,2024-03-26T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
,,2024-03-26T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
,,2024-03-26T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.75
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.78
,,2024-03-26T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
,,2024-03-26T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.99
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-156.13
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,661.5
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
,,2024-03-26T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
,,2024-03-26T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
,,2024-03-26T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
,,2024-03-26T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.32
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.87
,,2024-03-26T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
,,2024-03-26T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,685.4
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.08
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-155.01
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,657.7
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
,,2024-03-26T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
,,2024-03-26T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
,,2024-03-26T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
,,2024-03-26T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.25
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.9
,,2024-03-26T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
,,2024-03-26T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,678.1
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.57
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-153.55
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,652.9
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
,,2024-03-26T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
,,2024-03-26T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
,,2024-03-26T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
,,2024-03-26T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.79
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-160.9
,,2024-03-26T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
,,2024-03-26T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,682.3
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.62
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-154.03
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,654.6
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
,,2024-03-26T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
,,2024-03-26T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
