Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
,,2024-03-26T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
,,2024-03-26T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.13
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.53
,,2024-03-26T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
,,2024-03-26T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,684.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.02
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-154.24
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,655.5
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
,,2024-03-26T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
,,2024-03-26T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
,,2024-03-26T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
,,2024-03-26T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
,,2024-03-26T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
,,2024-03-26T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.82
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.11
,,2024-03-26T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
,,2024-03-26T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,683.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.56
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-153.87
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,654.0
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
,,2024-03-26T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
,,2024-03-26T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
,,2024-03-26T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
,,2024-03-26T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.31
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-158.37
,,2024-03-26T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
,,2024-03-26T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,672.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.39
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-151.96
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,646.4
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
,,2024-03-26T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
,,2024-03-26T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
,,2024-03-26T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
,,2024-03-26T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.88
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.66
,,2024-03-26T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
,,2024-03-26T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,664.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.81
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-148.85
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,633.0
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
,,2024-03-26T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
,,2024-03-26T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
,,2024-03-26T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
,,2024-03-26T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.49
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.56
,,2024-03-26T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
,,2024-03-26T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,659.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.44
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-149.14
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.2
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
,,2024-03-26T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
,,2024-03-26T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
,,2024-03-26T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
,,2024-03-26T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
,,2024-03-26T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.23
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.38
,,2024-03-26T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
,,2024-03-26T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,657.4
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.24
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-148.74
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,630.7
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.38
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-135.3
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552901,Halfords,2024-03-27T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,574.5
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.89
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-128.1
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
552901,Halfords,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,545.3
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.52
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-131.13
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
552901,Halfords,2024-03-27T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,555.9
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.01
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-125.2
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
552901,Halfords,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.6
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.43
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-128.74
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
552901,Halfords,2024-03-27T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,547.1
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.4
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-120.79
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
552901,Halfords,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.9
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.87
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-128.05
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552901,Halfords,2024-03-27T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,546.6
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.66
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-121.71
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
552901,Halfords,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,520.8
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.16
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-126.16
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
552901,Halfords,2024-03-27T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,535.1
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-118.73
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,504.9
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.51
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-125.92
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
552901,Halfords,2024-03-27T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,535.9
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
