Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.37
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-118.44
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
552901,Halfords,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.39
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-129.46
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
552901,Halfords,2024-03-27T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,552.0
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.45
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-122.76
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
552901,Halfords,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.9
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.27
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-131.35
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,562.7
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.23
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-123.85
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
552901,Halfords,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.2
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.27
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-132.92
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552901,Halfords,2024-03-27T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,570.4
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.16
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-125.42
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
552901,Halfords,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.9
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.66
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-135.74
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
552901,Halfords,2024-03-27T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,584.2
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.27
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-127.75
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
552901,Halfords,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.4
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.64
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-134.04
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
552901,Halfords,2024-03-27T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,575.0
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.54
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-127.42
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
552901,Halfords,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,548.1
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.82
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-137.98
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552901,Halfords,2024-03-27T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,584.7
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.86
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-125.94
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
552901,Halfords,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,537.2
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.24
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-146.61
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552901,Halfords,2024-03-27T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,620.4
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.78
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-132.69
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
552901,Halfords,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.3
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-143.76
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
552901,Halfords,2024-03-27T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,610.0
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.77
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-130.96
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
552901,Halfords,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.0
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.88
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.42
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-139.13
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
552901,Halfords,2024-03-27T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,591.3
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.95
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.4
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-125.17
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
552901,Halfords,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.5
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.2
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-142.92
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
552901,Halfords,2024-03-27T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,604.9
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.56
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-129.64
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
552901,Halfords,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
