Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.35
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-142.41
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
552901,Halfords,2024-03-27T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,603.7
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.38
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-127.78
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
552901,Halfords,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.5
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.49
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-144.64
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
552901,Halfords,2024-03-27T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,614.4
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.0
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-129.06
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
552901,Halfords,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,551.8
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-32.81
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-144.87
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
552901,Halfords,2024-03-27T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,616.4
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.34
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-129.94
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
552901,Halfords,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.7
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.06
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-139.87
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
552901,Halfords,2024-03-27T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,594.8
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.58
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-126.83
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
552901,Halfords,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.6
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.69
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.07
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-133.87
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
552901,Halfords,2024-03-27T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,568.1
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.9
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-116.5
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
552901,Halfords,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.82
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.09
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-126.77
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
552901,Halfords,2024-03-27T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,542.7
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.4
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-110.54
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
552901,Halfords,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.66
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.88
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-124.89
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
552901,Halfords,2024-03-27T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,527.9
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.99
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-107.72
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
552901,Halfords,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.37
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.75
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-122.34
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
552901,Halfords,2024-03-27T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,517.5
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.86
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-101.26
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
552901,Halfords,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.97
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-121.35
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
552901,Halfords,2024-03-27T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,510.6
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.69
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-98.8
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552901,Halfords,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.05
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.78
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-119.2
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
552901,Halfords,2024-03-27T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,499.5
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.89
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-95.68
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
552901,Halfords,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.73
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.19
