Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-117.83
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
552901,Halfords,2024-03-27T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,493.1
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-97.07
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
552901,Halfords,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.55
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.61
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.68
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-115.91
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
552901,Halfords,2024-03-27T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,486.0
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-93.13
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
552901,Halfords,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.48
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.94
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-114.88
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
552901,Halfords,2024-03-27T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,483.2
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-93.27
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
552901,Halfords,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.85
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.45
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.53
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-114.12
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
552901,Halfords,2024-03-27T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,479.5
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-89.77
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
552901,Halfords,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.12
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.74
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-113.73
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
552901,Halfords,2024-03-27T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,476.9
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.2
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.67
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
552901,Halfords,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.23
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.8
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
552901,Halfords,2024-03-27T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,469.0
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.55
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.93
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
552901,Halfords,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.64
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.83
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
552901,Halfords,2024-03-27T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,468.8
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.72
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
552901,Halfords,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.78
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.75
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
552901,Halfords,2024-03-27T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,467.1
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-87.08
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
552901,Halfords,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.22
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-110.71
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
552901,Halfords,2024-03-27T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,463.6
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.4
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-86.91
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
552901,Halfords,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.54
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.9
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.01
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.88
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
552901,Halfords,2024-03-27T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,460.1
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.86
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
552901,Halfords,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.89
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-27T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,452.5
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.39
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
552901,Halfords,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
