Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.98
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.06
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
552901,Halfords,2024-03-27T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,448.5
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.18
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.3
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
552901,Halfords,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.33
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.71
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-106.6
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,447.2
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.72
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-84.48
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
552901,Halfords,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.04
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
552901,Halfords,2024-03-27T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,448.4
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-84.58
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
552901,Halfords,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.88
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.71
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.2
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-106.79
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
552901,Halfords,2024-03-27T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,447.5
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.73
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-81.58
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
552901,Halfords,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.54
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
552901,Halfords,2024-03-27T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,449.0
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-83.94
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
552901,Halfords,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.86
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
552901,Halfords,2024-03-27T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,449.8
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.46
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-85.27
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
552901,Halfords,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.55
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-108.45
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
552901,Halfords,2024-03-27T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,450.6
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-85.12
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
552901,Halfords,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.54
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-108.74
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
552901,Halfords,2024-03-27T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,451.8
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.99
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
552901,Halfords,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.75
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-108.3
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
552901,Halfords,2024-03-27T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,452.2
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-82.06
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
552901,Halfords,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.97
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.72
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
552901,Halfords,2024-03-27T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,451.9
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-83.82
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
552901,Halfords,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
