Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.82
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
552901,Halfords,2024-03-27T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,451.8
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-81.92
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
552901,Halfords,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.28
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.16
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
552901,Halfords,2024-03-27T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,469.1
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.18
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-86.9
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
552901,Halfords,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-112.0
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-27T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,474.2
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.06
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.44
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-87.01
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
552901,Halfords,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.49
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.05
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
552901,Halfords,2024-03-27T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,470.9
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.47
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.47
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-84.73
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
552901,Halfords,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.24
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,470.6
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.32
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-84.52
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
552901,Halfords,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.25
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.73
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
552901,Halfords,2024-03-27T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,472.2
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-87.43
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
552901,Halfords,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.6
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.06
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.73
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
552901,Halfords,2024-03-27T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,463.3
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-82.62
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
552901,Halfords,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.92
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.4
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.1
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
552901,Halfords,2024-03-27T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,462.2
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.06
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.43
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-84.44
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
552901,Halfords,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.69
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-107.76
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
552901,Halfords,2024-03-27T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,456.4
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-83.81
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
552901,Halfords,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.69
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-109.63
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
552901,Halfords,2024-03-27T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,462.1
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-83.77
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
552901,Halfords,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.68
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.94
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.09
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-115.12
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-27T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,479.7
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
