Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-90.38
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
552901,Halfords,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.48
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.94
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-113.52
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
552901,Halfords,2024-03-27T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,475.1
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-85.88
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
552901,Halfords,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.26
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.4
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-111.32
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
552901,Halfords,2024-03-27T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,472.1
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.66
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-86.47
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
552901,Halfords,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.1
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-113.43
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
552901,Halfords,2024-03-27T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,484.2
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.92
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-88.08
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
552901,Halfords,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.35
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.63
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-125.37
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
552901,Halfords,2024-03-27T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,536.6
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.39
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-97.13
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
552901,Halfords,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.39
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.03
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.46
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-135.43
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
552901,Halfords,2024-03-27T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,576.6
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.28
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-110.33
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
552901,Halfords,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.61
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.95
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-144.02
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
552901,Halfords,2024-03-27T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,617.2
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.33
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.28
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.15
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-117.97
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
552901,Halfords,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,511.4
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.56
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.22
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-149.45
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
552901,Halfords,2024-03-27T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,641.7
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.22
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-125.15
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
552901,Halfords,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.3
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-32.81
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.94
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
552901,Halfords,2024-03-27T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,673.2
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.81
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-129.34
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
552901,Halfords,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.2
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-33.61
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.52
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.64
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
552901,Halfords,2024-03-27T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,691.1
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-36.13
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-138.07
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
552901,Halfords,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.8
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.1
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-32.68
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.97
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.98
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
552901,Halfords,2024-03-27T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,668.9
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.85
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-131.78
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
552901,Halfords,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.2
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
