Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.23
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-147.69
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
552901,Halfords,2024-03-27T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,628.0
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.8
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-121.62
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
552901,Halfords,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.1
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.79
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.98
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
552901,Halfords,2024-03-27T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,651.1
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.23
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-128.7
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
552901,Halfords,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,555.2
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.4
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.65
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.97
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
552901,Halfords,2024-03-27T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,650.9
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.53
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.98
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-125.84
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
552901,Halfords,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.74
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.39
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-27T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,649.7
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.81
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.96
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-127.84
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
552901,Halfords,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.2
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.04
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.59
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.89
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
552901,Halfords,2024-03-27T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,652.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.28
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-126.6
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
552901,Halfords,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.8
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.56
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.45
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.92
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
552901,Halfords,2024-03-27T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,653.8
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.05
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.7
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-127.23
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
552901,Halfords,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,546.4
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.27
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.74
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.22
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
552901,Halfords,2024-03-27T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,663.8
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.81
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-129.14
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
552901,Halfords,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,554.5
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.88
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.95
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
552901,Halfords,2024-03-27T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,657.9
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.77
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.14
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-126.09
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
552901,Halfords,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.84
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.0
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-152.8
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-27T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,653.1
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.96
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-126.79
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
552901,Halfords,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.2
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.26
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.24
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
552901,Halfords,2024-03-27T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,678.4
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.71
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-129.73
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
552901,Halfords,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.5
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.52
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.57
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.89
