Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
552901,Halfords,2024-03-27T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,690.4
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-34.34
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-131.8
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
552901,Halfords,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.97
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.7
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.57
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.55
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
552901,Halfords,2024-03-27T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,671.7
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.38
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-126.81
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
552901,Halfords,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.7
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.67
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.1
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
552901,Halfords,2024-03-27T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,648.0
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.56
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-129.06
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
552901,Halfords,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,549.6
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.01
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.74
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.18
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.25
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.13
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
552901,Halfords,2024-03-27T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,644.3
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.27
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-124.68
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
552901,Halfords,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.01
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-147.57
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
552901,Halfords,2024-03-27T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,624.0
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.12
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-123.13
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
552901,Halfords,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,527.5
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.02
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.51
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.99
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-143.73
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
552901,Halfords,2024-03-27T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,613.9
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.82
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-113.01
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
552901,Halfords,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.8
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.35
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.14
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-138.64
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
552901,Halfords,2024-03-27T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,595.6
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.83
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-111.58
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
552901,Halfords,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.9
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.46
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.86
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.2
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.7
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.24
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-139.51
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
552901,Halfords,2024-03-27T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,600.6
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.66
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.22
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-106.75
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
552901,Halfords,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.89
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.19
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.15
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-138.25
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
552901,Halfords,2024-03-27T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,593.0
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.79
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.18
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-105.02
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
552901,Halfords,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.28
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.98
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.53
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.13
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-137.52
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.9
552901,Halfords,2024-03-27T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,590.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.81
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-105.06
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
552901,Halfords,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.62
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.43
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-136.23
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
552901,Halfords,2024-03-27T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,589.8
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.44
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-109.87
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
552901,Halfords,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
