Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.33
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.7
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.78
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.53
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-139.45
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
552901,Halfords,2024-03-27T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,603.8
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.75
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.99
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.5
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-110.58
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
552901,Halfords,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.16
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.2
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.5
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.5
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-144.0
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
552901,Halfords,2024-03-27T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,623.5
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.41
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-120.68
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
552901,Halfords,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.1
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.5
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.27
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-148.81
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.1
552901,Halfords,2024-03-27T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,643.3
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.33
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.47
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.02
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-122.64
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
552901,Halfords,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.8
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.45
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-151.6
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
552901,Halfords,2024-03-27T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,653.5
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.82
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.13
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.09
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-126.13
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
552901,Halfords,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.58
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.74
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
552901,Halfords,2024-03-27T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,668.2
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.8
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-135.91
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
552901,Halfords,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.4
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.84
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.1
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.68
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.74
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
552901,Halfords,2024-03-27T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,671.6
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.05
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.64
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-133.2
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
552901,Halfords,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,574.8
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.25
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.49
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-160.72
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
552901,Halfords,2024-03-27T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,686.3
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.69
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-140.58
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
552901,Halfords,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,603.2
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.87
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.6
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.2
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.47
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.26
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.0
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552901,Halfords,2024-03-27T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,694.3
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.05
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-140.06
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
552901,Halfords,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,599.6
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.34
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.55
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.57
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
552901,Halfords,2024-03-27T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,714.7
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.24
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-147.79
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
552901,Halfords,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,629.2
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.5
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.92
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.27
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
552901,Halfords,2024-03-27T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.4
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-156.92
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
552901,Halfords,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,664.3
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
