Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.21
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.76
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
552901,Halfords,2024-03-27T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.0
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-161.58
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
552901,Halfords,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,682.7
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.6
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.36
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
552901,Halfords,2024-03-27T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,740.4
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-161.02
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
552901,Halfords,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,681.2
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.87
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.44
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.91
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
552901,Halfords,2024-03-27T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,746.2
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.67
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-161.19
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
552901,Halfords,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,681.2
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.57
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.9
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
552901,Halfords,2024-03-27T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.8
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-162.24
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
552901,Halfords,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,682.9
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.57
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.52
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.6
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
552901,Halfords,2024-03-27T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.9
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-164.71
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
552901,Halfords,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,691.4
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.86
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-9.11
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.86
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
552901,Halfords,2024-03-27T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.9
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.29
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-168.55
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
552901,Halfords,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,700.2
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.06
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.19
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
552901,Halfords,2024-03-27T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,757.3
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-167.32
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
552901,Halfords,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,692.3
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-5.72
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.39
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
552901,Halfords,2024-03-27T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.0
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-163.81
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
552901,Halfords,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,680.8
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.71
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.36
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.94
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.21
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.22
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
552901,Halfords,2024-03-27T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,750.3
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-160.79
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
552901,Halfords,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,670.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.27
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.95
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.61
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.61
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
552901,Halfords,2024-03-27T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,752.5
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-161.38
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
552901,Halfords,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.7
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.3
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.05
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.24
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
552901,Halfords,2024-03-27T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.3
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
