Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-161.19
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
552901,Halfords,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,667.2
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.98
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.7
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.56
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.06
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
552901,Halfords,2024-03-27T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.0
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-163.87
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
552901,Halfords,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,676.9
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.76
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.6
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.96
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.8
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
552901,Halfords,2024-03-27T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.5
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-157.85
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
552901,Halfords,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,659.3
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.17
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.0
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.04
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.31
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
552901,Halfords,2024-03-27T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,744.1
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-157.24
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
552901,Halfords,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,657.4
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.32
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.19
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
552901,Halfords,2024-03-27T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.7
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-170.48
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
552901,Halfords,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,709.0
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.97
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.28
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
552901,Halfords,2024-03-27T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.3
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-175.88
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
552901,Halfords,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,726.0
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-7.37
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.83
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
552901,Halfords,2024-03-27T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.3
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-178.17
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
552901,Halfords,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,734.0
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.92
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-8.24
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.64
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
552901,Halfords,2024-03-27T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.6
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-177.82
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
552901,Halfords,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,733.7
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-6.95
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.65
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
552901,Halfords,2024-03-27T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.5
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-177.57
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
552901,Halfords,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,732.5
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.74
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
552901,Halfords,2024-03-27T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.1
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-178.97
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
552901,Halfords,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,737.5
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.67
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
552901,Halfords,2024-03-27T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.4
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-176.77
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
552901,Halfords,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,728.0
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
552901,Halfords,2024-03-27T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
