Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-175.86
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
552901,Halfords,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,730.7
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.62
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.14
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
552901,Halfords,2024-03-27T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.7
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-177.28
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
552901,Halfords,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,736.7
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.45
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.47
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
552901,Halfords,2024-03-27T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,761.7
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-176.21
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
552901,Halfords,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,732.0
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.88
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.15
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
552901,Halfords,2024-03-27T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.9
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.05
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-176.28
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
552901,Halfords,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,732.6
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.48
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.75
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
552901,Halfords,2024-03-27T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.0
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-173.01
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
552901,Halfords,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,721.3
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.96
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.46
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.56
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
552901,Halfords,2024-03-27T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,742.2
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.9
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-171.28
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
552901,Halfords,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,717.3
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.52
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.34
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552901,Halfords,2024-03-27T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,722.7
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.93
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-165.16
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
552901,Halfords,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,694.2
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.08
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.45
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
552901,Halfords,2024-03-27T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,711.5
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.49
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-162.6
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
552901,Halfords,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,683.7
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.61
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.81
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
552901,Halfords,2024-03-27T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,706.5
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.94
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-159.96
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
552901,Halfords,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,674.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.78
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.98
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,711.3
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.8
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-161.79
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
552901,Halfords,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,682.4
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.49
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.72
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
552901,Halfords,2024-03-27T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,712.9
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.01
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-163.93
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
552901,Halfords,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,689.9
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
