Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.04
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.94
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
552901,Halfords,2024-03-27T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,717.7
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.85
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-162.92
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
552901,Halfords,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,685.3
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.69
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.75
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
552901,Halfords,2024-03-27T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,711.5
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.52
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-163.06
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
552901,Halfords,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,684.5
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.15
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.56
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
552901,Halfords,2024-03-27T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,715.2
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.33
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-162.59
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
552901,Halfords,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.5
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.63
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.96
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
552901,Halfords,2024-03-28T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,750.6
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.85
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-172.1
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
552901,Halfords,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,714.2
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.27
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-178.93
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
552901,Halfords,2024-03-28T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,742.5
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-172.48
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
552901,Halfords,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,716.2
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.9
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.04
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
552901,Halfords,2024-03-28T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,742.9
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-172.72
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
552901,Halfords,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,717.1
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.89
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.98
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
552901,Halfords,2024-03-28T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,749.8
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-172.94
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
552901,Halfords,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,716.7
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-10.38
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.35
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
552901,Halfords,2024-03-28T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.1
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-175.4
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
552901,Halfords,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,727.5
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-11.85
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.64
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
552901,Halfords,2024-03-28T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.9
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-174.3
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
552901,Halfords,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,725.7
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-15.97
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.61
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
552901,Halfords,2024-03-28T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,756.4
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.45
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-174.93
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
552901,Halfords,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,729.3
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.94
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
