Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.22
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552901,Halfords,2024-03-28T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.2
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-173.74
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
552901,Halfords,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,724.7
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.82
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.75
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
552901,Halfords,2024-03-28T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,750.9
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-172.9
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
552901,Halfords,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,722.9
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.27
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.83
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
552901,Halfords,2024-03-28T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.0
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.62
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-169.84
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
552901,Halfords,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,712.1
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.18
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.32
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
552901,Halfords,2024-03-28T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,736.8
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-167.06
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
552901,Halfords,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,703.2
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.89
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.44
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
552901,Halfords,2024-03-28T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,730.6
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.76
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-167.28
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
552901,Halfords,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,706.3
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.61
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.5
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
552901,Halfords,2024-03-28T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,729.3
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.93
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-159.66
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
552901,Halfords,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,674.0
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.74
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.25
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.5
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
552901,Halfords,2024-03-28T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,725.7
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.2
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-158.48
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
552901,Halfords,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,669.7
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.78
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.07
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.88
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
552901,Halfords,2024-03-28T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,721.7
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.67
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-157.29
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
552901,Halfords,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,667.8
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.1
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.94
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.89
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
552901,Halfords,2024-03-28T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,712.5
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.39
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-154.74
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
552901,Halfords,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,660.3
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.23
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.59
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.7
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
552901,Halfords,2024-03-28T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,704.4
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.55
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-150.84
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
552901,Halfords,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.1
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.58
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.92
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.57
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
552901,Halfords,2024-03-28T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,694.9
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.15
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-147.15
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
552901,Halfords,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,631.4
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
