Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.63
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.23
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.8
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
552901,Halfords,2024-03-28T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.4
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.25
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-152.18
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
552901,Halfords,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.36
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.81
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,685.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.1
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-149.33
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
552901,Halfords,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.6
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.6
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.69
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-158.96
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
552901,Halfords,2024-03-28T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,683.3
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.93
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-142.86
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
552901,Halfords,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.6
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.82
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.16
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-158.47
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,681.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.25
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-141.49
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
552901,Halfords,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,610.9
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.68
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.01
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.36
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
552901,Halfords,2024-03-28T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,676.6
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.24
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-140.05
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
552901,Halfords,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.1
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.03
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.68
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-155.91
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
552901,Halfords,2024-03-28T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,672.3
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.69
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-135.2
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
552901,Halfords,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.45
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.5
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.21
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
552901,Halfords,2024-03-28T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,674.9
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.77
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-133.58
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
552901,Halfords,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.49
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.05
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.59
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-28T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,678.3
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.43
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-135.91
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
552901,Halfords,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,592.8
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.19
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.91
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
552901,Halfords,2024-03-28T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,687.4
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.52
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-137.95
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
552901,Halfords,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.88
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.96
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.02
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
552901,Halfords,2024-03-28T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,693.4
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.06
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-140.64
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
552901,Halfords,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.3
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
