Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.9
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.54
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
552901,Halfords,2024-03-28T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,704.1
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.87
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.36
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-142.27
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
552901,Halfords,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,611.8
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.83
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.74
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.85
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
552901,Halfords,2024-03-28T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,706.5
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.93
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-143.38
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
552901,Halfords,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,617.9
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.3
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.44
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.36
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
552901,Halfords,2024-03-28T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,713.0
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.32
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-142.33
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
552901,Halfords,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,613.3
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.94
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-165.57
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
552901,Halfords,2024-03-28T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,709.4
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.7
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.07
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-141.39
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
552901,Halfords,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,608.9
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.14
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.75
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.46
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-28T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,700.8
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.94
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.1
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-137.61
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
552901,Halfords,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.0
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.1
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.12
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-28T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,701.7
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.86
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.88
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-137.72
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
552901,Halfords,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.1
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.98
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.6
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.44
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.08
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-28T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,694.1
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.89
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.87
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-137.1
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
552901,Halfords,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.82
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.46
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
552901,Halfords,2024-03-28T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,691.4
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.14
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.97
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-135.49
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
552901,Halfords,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.5
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.12
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-160.43
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
552901,Halfords,2024-03-28T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,686.8
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.54
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-137.02
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
552901,Halfords,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.3
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.66
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.17
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
552901,Halfords,2024-03-28T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,688.8
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.41
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-137.88
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
552901,Halfords,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,594.4
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.88
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.8
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
552901,Halfords,2024-03-28T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,699.8
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.78
