Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-140.59
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
552901,Halfords,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,605.6
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.58
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.26
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.72
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
552901,Halfords,2024-03-28T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,722.0
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.31
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-147.02
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
552901,Halfords,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,630.1
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.42
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.7
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.35
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.83
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
552901,Halfords,2024-03-28T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,713.3
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.03
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.24
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-141.9
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
552901,Halfords,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,608.0
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.51
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.67
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
552901,Halfords,2024-03-28T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,707.0
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.0
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-143.33
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
552901,Halfords,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,613.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.44
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.38
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.92
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
552901,Halfords,2024-03-28T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,710.8
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.36
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.36
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.94
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-144.95
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
552901,Halfords,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.1
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.53
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.86
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.31
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
552901,Halfords,2024-03-28T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,716.6
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.64
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.55
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-145.76
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
552901,Halfords,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,622.7
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.17
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.89
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-171.53
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
552901,Halfords,2024-03-28T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,726.5
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.02
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-148.42
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
552901,Halfords,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.07
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.08
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.07
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
552901,Halfords,2024-03-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,727.6
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.17
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-148.56
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
552901,Halfords,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,633.5
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.25
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-175.21
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
552901,Halfords,2024-03-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,740.1
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.8
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.72
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-152.34
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
552901,Halfords,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,648.1
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.07
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.48
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
552901,Halfords,2024-03-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,760.9
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.86
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.16
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-158.07
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
552901,Halfords,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,670.7
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.2
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.94
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.66
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
552901,Halfords,2024-03-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,774.6
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.96
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-160.66
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
552901,Halfords,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,681.7
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
