Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.6
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.63
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
552901,Halfords,2024-03-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,762.8
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.86
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.06
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-159.06
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
552901,Halfords,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,676.2
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.75
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.28
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
552901,Halfords,2024-03-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,745.1
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.03
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-153.14
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
552901,Halfords,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,651.6
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.36
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.95
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-171.94
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
552901,Halfords,2024-03-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,727.7
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.52
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.87
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-148.76
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
552901,Halfords,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,633.7
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.99
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-176.98
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,748.6
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.27
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-151.94
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
552901,Halfords,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,646.2
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.19
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.32
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
552901,Halfords,2024-03-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,798.5
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.36
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-165.61
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
552901,Halfords,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,701.3
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.56
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.64
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.7
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
552901,Halfords,2024-03-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,808.1
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.43
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-168.18
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
552901,Halfords,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,711.5
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.37
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.81
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-193.54
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
552901,Halfords,2024-03-28T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,813.5
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.9
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-169.79
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
552901,Halfords,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,715.4
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.14
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-192.16
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
552901,Halfords,2024-03-28T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,809.0
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.27
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.98
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-169.41
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
552901,Halfords,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,715.2
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.61
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.22
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-192.18
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
552901,Halfords,2024-03-28T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,809.9
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.43
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.91
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-168.64
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
552901,Halfords,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,712.7
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.45
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.59
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
552901,Halfords,2024-03-28T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,808.8
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.19
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.75
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-169.0
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
552901,Halfords,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,715.5
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.83
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-18.27
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.01
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.31
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
