Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
552901,Halfords,2024-03-28T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,800.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-164.12
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
552901,Halfords,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,696.4
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.14
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.68
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
552901,Halfords,2024-03-28T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,793.8
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-164.27
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
552901,Halfords,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,697.2
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.94
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.77
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
552901,Halfords,2024-03-28T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.7
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.91
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.08
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-160.76
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
552901,Halfords,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,686.1
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.34
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.66
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
552901,Halfords,2024-03-28T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-162.49
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
552901,Halfords,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,691.2
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-16.11
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-192.55
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
552901,Halfords,2024-03-28T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,813.0
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-169.75
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
552901,Halfords,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,718.3
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.55
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-14.88
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-194.51
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
552901,Halfords,2024-03-28T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,817.2
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.78
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.66
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-168.55
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
552901,Halfords,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,709.6
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.3
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.54
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.03
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-194.45
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
552901,Halfords,2024-03-28T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,814.0
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-169.92
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
552901,Halfords,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,712.6
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-12.97
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-194.39
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
552901,Halfords,2024-03-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,814.6
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-171.34
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
552901,Halfords,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,719.3
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.9
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-13.26
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-196.61
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
552901,Halfords,2024-03-28T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,826.3
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-170.4
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
552901,Halfords,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,717.6
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.71
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-17.6
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-195.98
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
552901,Halfords,2024-03-28T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,825.9
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.09
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.63
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-172.63
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
552901,Halfords,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,729.4
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.3
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.62
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-193.63
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
552901,Halfords,2024-03-28T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,818.9
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.29
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-170.64
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
552901,Halfords,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,724.4
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
