Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.02
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.3
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
552901,Halfords,2024-03-28T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,800.7
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.86
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-164.46
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
552901,Halfords,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,699.3
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.25
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.76
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
552901,Halfords,2024-03-28T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.3
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.84
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-157.25
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
552901,Halfords,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,672.1
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.74
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.3
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
552901,Halfords,2024-03-28T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,763.1
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.14
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-155.09
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
552901,Halfords,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,665.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.95
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.6
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.7
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.56
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-174.53
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
552901,Halfords,2024-03-28T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,744.0
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.31
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-143.37
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
552901,Halfords,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,617.3
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.36
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.4
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.05
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-171.62
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
552901,Halfords,2024-03-28T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,732.6
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.64
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-140.78
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
552901,Halfords,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,607.1
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.23
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.97
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.8
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.56
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.02
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.57
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
552901,Halfords,2024-03-28T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,719.6
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.14
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.31
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-136.16
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
552901,Halfords,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.8
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.82
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.26
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
552901,Halfords,2024-03-28T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,713.1
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.59
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-137.9
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
552901,Halfords,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.95
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-32.28
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.58
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,703.3
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.44
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-131.88
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
552901,Halfords,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,570.6
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.52
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.52
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.4
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.58
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.09
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.66
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
552901,Halfords,2024-03-28T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.6
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.73
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-128.49
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
552901,Halfords,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.4
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.03
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.31
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.65
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.89
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
552901,Halfords,2024-03-28T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,687.4
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.05
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.03
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-132.0
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
552901,Halfords,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
