Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.57
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.92
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-28T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,691.6
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.96
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-136.94
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
552901,Halfords,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.6
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.28
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.54
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.24
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.68
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
552901,Halfords,2024-03-28T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,698.7
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.83
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-136.7
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
552901,Halfords,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,589.3
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.09
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.1
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-159.6
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
552901,Halfords,2024-03-28T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,692.2
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.61
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.58
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-131.74
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
552901,Halfords,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,577.4
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.48
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.77
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.48
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.57
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-28T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,679.1
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.25
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-129.55
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
552901,Halfords,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,568.3
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.18
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.81
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.42
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.18
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-151.45
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
552901,Halfords,2024-03-28T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,655.6
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.72
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,45.27
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.5
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-120.78
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
552901,Halfords,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.6
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.2
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-151.81
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
552901,Halfords,2024-03-28T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,654.8
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.45
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-125.94
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
552901,Halfords,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,549.5
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.74
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.7
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.22
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-154.73
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
552901,Halfords,2024-03-28T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,667.9
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.6
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.86
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.44
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-125.72
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
552901,Halfords,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,548.9
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.43
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.29
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-157.05
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
552901,Halfords,2024-03-28T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,675.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.36
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.35
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.2
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-127.35
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
552901,Halfords,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.3
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.58
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.1
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.2
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.43
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.3
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.87
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
552901,Halfords,2024-03-28T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,698.2
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.9
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-130.08
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
552901,Halfords,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,564.1
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.17
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.52
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.55
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.18
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-167.75
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
552901,Halfords,2024-03-28T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,718.0
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.79
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.48
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-138.95
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
552901,Halfords,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,601.4
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.4
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.05
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.09
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.1
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.5
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.04
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.88
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.13
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
552901,Halfords,2024-03-28T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,757.3
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.53
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
