Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-144.94
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
552901,Halfords,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,625.9
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.71
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.16
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.53
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.51
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.38
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
552901,Halfords,2024-03-28T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,796.8
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.71
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.68
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-161.64
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
552901,Halfords,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,691.6
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.17
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-191.83
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
552901,Halfords,2024-03-28T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,811.2
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.46
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-164.64
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
552901,Halfords,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,698.4
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.35
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.69
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-193.27
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
552901,Halfords,2024-03-28T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,815.9
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.04
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-173.91
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
552901,Halfords,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,736.4
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.31
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-20.44
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.71
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
552901,Halfords,2024-03-28T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,802.5
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.24
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-166.3
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
552901,Halfords,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,705.9
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.59
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.27
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-19.63
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.74
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
552901,Halfords,2024-03-28T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,800.2
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.79
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-171.32
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
552901,Halfords,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,724.9
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.98
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.5
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.06
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.93
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
552901,Halfords,2024-03-28T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,801.3
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-165.59
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
552901,Halfords,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,701.1
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.95
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.51
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-190.67
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
552901,Halfords,2024-03-28T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,803.5
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.02
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-170.22
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
552901,Halfords,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,719.8
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.22
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.64
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.42
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.1
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.65
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-189.44
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
552901,Halfords,2024-03-28T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,800.2
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-26.74
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-167.44
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
552901,Halfords,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,710.3
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.39
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-187.24
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
552901,Halfords,2024-03-28T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,792.1
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.26
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-172.19
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
552901,Halfords,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,731.6
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.93
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.94
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.47
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
552901,Halfords,2024-03-28T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,785.3
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.86
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-170.09
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552901,Halfords,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,723.6
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.83
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.73
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
