Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.94
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.09
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
552901,Halfords,2024-03-28T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,778.1
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.94
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-166.56
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
552901,Halfords,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,707.0
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.94
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.71
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.2
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.42
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
552901,Halfords,2024-03-28T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,780.5
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.44
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-167.52
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
552901,Halfords,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,708.3
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.84
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.64
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-185.69
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
552901,Halfords,2024-03-28T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,779.7
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.67
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-170.26
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
552901,Halfords,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,718.4
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.67
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.36
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.9
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
552901,Halfords,2024-03-28T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,774.9
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.15
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-168.85
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
552901,Halfords,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,710.8
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.9
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.77
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-182.77
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
552901,Halfords,2024-03-28T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,767.5
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.2
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-166.35
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
552901,Halfords,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,701.5
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.92
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.44
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-183.1
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
552901,Halfords,2024-03-28T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,768.0
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.09
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-165.05
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
552901,Halfords,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,695.3
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-22.35
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.94
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
552901,Halfords,2024-03-28T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,771.9
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.32
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-165.1
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
552901,Halfords,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,692.3
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.18
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-184.75
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
552901,Halfords,2024-03-28T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,769.0
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.8
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-166.17
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
552901,Halfords,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,694.4
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.8
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.21
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-21.61
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.72
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
552901,Halfords,2024-03-28T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.7
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.83
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-161.82
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
552901,Halfords,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,679.4
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-23.16
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.96
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552901,Halfords,2024-03-28T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,759.9
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.72
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-166.0
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
552901,Halfords,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,696.0
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.27
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.99
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-24.78
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-181.17
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
552901,Halfords,2024-03-28T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,758.4
