Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.44
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-161.36
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
552901,Halfords,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,679.0
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.6
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.79
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.93
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.4
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.8
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
552901,Halfords,2024-03-28T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.4
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.63
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-156.67
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
552901,Halfords,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,662.3
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.3
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.64
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.51
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.74
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.06
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
552901,Halfords,2024-03-28T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,755.6
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.91
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-164.25
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
552901,Halfords,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,692.5
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.82
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-179.74
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
552901,Halfords,2024-03-28T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,753.8
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.6
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-173.29
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
552901,Halfords,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,727.8
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.25
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-180.38
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
552901,Halfords,2024-03-28T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,754.4
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.12
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-173.5
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
552901,Halfords,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,726.8
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-26.96
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-177.28
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
552901,Halfords,2024-03-28T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,743.4
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.87
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-171.45
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
552901,Halfords,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,720.1
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.45
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.7
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.74
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
552901,Halfords,2024-03-28T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,729.2
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.36
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-166.36
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
552901,Halfords,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,699.6
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.76
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-171.42
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
552901,Halfords,2024-03-28T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,720.3
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.57
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-165.72
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
552901,Halfords,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,697.5
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.46
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.8
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
552901,Halfords,2024-03-28T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,725.9
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.31
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-165.73
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
552901,Halfords,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,697.5
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.25
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.8
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
552901,Halfords,2024-03-28T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,730.2
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.49
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-167.9
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
552901,Halfords,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,706.9
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.76
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.39
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
552901,Halfords,2024-03-28T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,729.4
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.63
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-167.0
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
552901,Halfords,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,703.9
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
