Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.47
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.1
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
552901,Halfords,2024-03-28T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,727.6
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.52
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-166.21
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
552901,Halfords,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,700.2
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.82
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-173.78
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
552901,Halfords,2024-03-28T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,727.5
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.85
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-167.3
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
552901,Halfords,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,701.3
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.76
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-172.24
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
552901,Halfords,2024-03-28T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,721.9
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.08
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-164.73
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
552901,Halfords,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,691.8
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.86
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.54
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
552901,Halfords,2024-03-28T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,715.7
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.6
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-165.33
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
552901,Halfords,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,695.9
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.74
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-170.22
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
552901,Halfords,2024-03-28T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,714.7
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.19
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-164.15
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
552901,Halfords,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,691.2
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.83
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.43
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
552901,Halfords,2024-03-28T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,711.6
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.97
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-162.18
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
552901,Halfords,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,682.2
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-28.68
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-169.24
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
552901,Halfords,2024-03-28T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,711.3
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-29.15
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-162.84
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
552901,Halfords,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,685.5
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.08
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-168.0
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
552901,Halfords,2024-03-28T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,706.4
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.45
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-161.56
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
552901,Halfords,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,681.2
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.7
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-166.96
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
552901,Halfords,2024-03-28T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,703.2
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.08
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-160.92
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
552901,Halfords,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,679.8
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.31
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-32.09
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-163.97
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
552901,Halfords,2024-03-28T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,693.7
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.77
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-156.95
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
552901,Halfords,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,665.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.71
