Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.73
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
552901,Halfords,2024-03-28T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,685.1
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.35
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-155.32
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
552901,Halfords,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,659.4
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.54
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.12
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
552901,Halfords,2024-03-28T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,683.0
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-32.46
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-154.7
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
552901,Halfords,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,657.6
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.19
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.29
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
552901,Halfords,2024-03-28T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,696.1
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.2
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-157.0
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
552901,Halfords,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,667.2
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-31.94
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-164.08
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
552901,Halfords,2024-03-28T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,696.2
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-33.21
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-158.71
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
552901,Halfords,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,675.3
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.48
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.51
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-162.96
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
552901,Halfords,2024-03-28T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,691.8
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-31.03
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-155.78
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
552901,Halfords,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,662.9
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-30.3
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-161.25
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
552901,Halfords,2024-03-28T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,685.9
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.81
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-153.74
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
552901,Halfords,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,655.5
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.32
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-156.53
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
552901,Halfords,2024-03-28T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,670.1
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.63
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-150.79
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
552901,Halfords,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.4
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-29.65
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-153.26
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
552901,Halfords,2024-03-28T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,655.7
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-30.6
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-145.96
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
552901,Halfords,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,626.4
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.58
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.16
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.55
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-150.66
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
552901,Halfords,2024-03-28T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,644.0
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.24
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-143.95
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
552901,Halfords,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,616.8
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-27.98
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-147.3
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552901,Halfords,2024-03-28T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,629.1
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-28.91
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-140.39
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
552901,Halfords,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.5
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.59
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-142.4
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
552901,Halfords,2024-03-28T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,607.2
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-27.0
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-135.95
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
552901,Halfords,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.7
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.2
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-25.1
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-138.81
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552901,Halfords,2024-03-28T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,590.8
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-25.74
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-131.44
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
552901,Halfords,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,561.0
